Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,10,45,640.5,132.0,2.1,17.4,461.0,780.28,612.58
2018,2,1,11,0,776.0,103.0,2.2,17.9,514.0,883.35,682.92
2018,2,1,11,15,803.0,98.5,2.3,18.2,535.5,920.1,706.66
2018,2,1,11,30,830.0,94.0,2.4,18.5,557.0,954.21,729.17
2018,2,1,11,45,739.0,122.5,2.45,18.8,539.5,915.65,701.59
2018,2,1,12,0,648.0,151.0,2.5,19.1,522.0,864.59,665.94
2018,2,1,12,15,668.5,145.0,2.55,19.3,529.0,880.84,677.49
2018,2,1,12,30,689.0,139.0,2.6,19.5,536.0,893.98,686.36
2018,2,1,12,45,708.5,131.0,2.65,19.65,535.5,900.41,690.88
2018,2,1,13,0,728.0,123.0,2.7,19.8,535.0,903.28,693.15
2018,2,1,13,15,718.0,122.5,2.65,19.9,520.5,883.0,678.9
2018,2,1,13,30,708.0,122.0,2.6,20.0,506.0,859.94,663.01
2018,2,1,13,45,807.0,92.5,2.6,20.05,514.0,895.2,688.44
2018,2,1,14,0,906.0,63.0,2.6,20.1,522.0,917.59,704.44
2018,2,1,14,15,871.0,66.0,2.45,19.95,487.5,864.88,667.85
2018,2,1,14,30,836.0,69.0,2.3,19.8,453.0,819.63,636.87
2018,2,1,14,45,804.5,67.5,2.1,19.65,414.5,761.65,596.0
2018,2,1,15,0,773.0,66.0,1.9,19.5,376.0,703.25,554.35
2018,2,1,15,15,745.0,63.5,1.9,19.5,338.0,646.17,513.98
2018,2,1,15,30,717.0,61.0,1.9,19.5,300.0,589.21,472.6
2018,2,1,15,45,648.0,60.0,1.45,18.25,254.0,511.42,411.76
2018,2,1,16,0,579.0,59.0,1.0,17.0,208.0,435.72,350.76
2018,2,1,16,15,512.0,53.5,1.1,16.45,166.5,361.19,290.44
2018,2,1,16,30,445.0,48.0,1.2,15.9,125.0,292.65,232.41
2018,2,1,16,45,402.0,38.0,1.25,15.3,91.5,236.24,181.47
2018,2,1,17,0,359.0,28.0,1.3,14.7,58.0,183.86,119.9
2018,2,1,17,15,210.0,17.0,1.3,14.5,32.0,79.0,0.0
2018,2,1,17,30,61.0,6.0,1.3,14.3,6.0,5.12,0.0
2018,2,1,17,45,30.5,3.0,1.35,14.05,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,2,2,7,15,141.5,10.0,2.1,9.1,17.5,46.02,0.0
2018,2,2,7,30,283.0,20.0,2.4,9.8,35.0,125.19,0.0
2018,2,2,7,45,388.5,28.0,2.7,10.55,71.0,201.88,147.64
2018,2,2,8,0,494.0,36.0,3.0,11.3,107.0,280.85,223.96
2018,2,2,8,15,514.0,46.5,2.95,11.9,143.0,332.09,272.24
2018,2,2,8,30,534.0,57.0,2.9,12.5,179.0,384.8,319.44
2018,2,2,8,45,593.0,62.5,2.85,13.1,224.0,456.36,379.94
2018,2,2,9,0,652.0,68.0,2.8,13.7,269.0,532.49,441.74
2018,2,2,9,15,595.0,87.5,2.8,14.25,290.5,547.83,452.89
2018,2,2,9,30,538.0,107.0,2.8,14.8,312.0,555.32,457.21
2018,2,2,9,45,641.0,98.0,2.75,15.35,365.0,650.86,529.97
2018,2,2,10,0,744.0,89.0,2.7,15.9,418.0,750.68,601.52
2018,2,2,10,15,782.5,86.0,2.7,16.35,453.0,802.51,636.38
2018,2,2,10,30,821.0,83.0,2.7,16.8,488.0,858.48,673.9
2018,2,2,10,45,818.5,88.0,2.65,17.25,508.5,885.67,690.04
2018,2,2,11,0,816.0,93.0,2.6,17.7,529.0,909.53,703.96
2018,2,2,11,15,699.0,131.0,2.6,18.0,512.5,865.95,671.69
2018,2,2,11,30,582.0,169.0,2.6,18.3,496.0,797.53,622.32
2018,2,2,11,45,580.0,172.0,2.55,18.65,502.5,806.51,627.72
2018,2,2,12,0,578.0,175.0,2.5,19.0,509.0,812.93,630.73
2018,2,2,12,15,609.5,165.0,2.55,19.25,518.0,844.36,652.43
2018,2,2,12,30,641.0,155.0,2.6,19.5,527.0,864.64,666.1
2018,2,2,12,45,759.5,119.5,2.6,19.8,555.5,937.54,715.67
2018,2,2,13,0,878.0,84.0,2.6,20.1,584.0,986.06,747.45
2018,2,2,13,15,858.0,86.0,2.65,20.1,565.0,968.83,736.31
2018,2,2,13,30,838.0,88.0,2.7,20.1,546.0,937.32,716.12
2018,2,2,13,45,839.0,85.0,2.75,20.15,528.5,916.53,703.22
2018,2,2,14,0,840.0,82.0,2.8,20.2,511.0,892.36,687.88
2018,2,2,14,15,807.0,82.0,2.65,20.05,476.0,838.59,650.73
2018,2,2,14,30,774.0,82.0,2.5,19.9,441.0,783.72,612.64
2018,2,2,14,45,771.0,74.5,2.4,19.75,410.0,743.65,585.09
2018,2,2,15,0,768.0,67.0,2.3,19.6,379.0,701.1,555.25
2018,2,2,15,15,761.0,64.0,2.3,19.6,347.5,658.99,525.51
2018,2,2,15,30,754.0,61.0,2.3,19.6,316.0,615.13,493.76
2018,2,2,15,45,722.5,57.0,1.65,18.4,274.5,552.79,444.25
2018,2,2,16,0,691.0,53.0,1.0,17.2,233.0,491.57,393.4
2018,2,2,16,15,608.0,49.5,1.05,16.55,186.0,408.15,326.55
2018,2,2,16,30,525.0,46.0,1.1,15.9,139.0,329.19,260.68
2018,2,2,16,45,439.5,38.0,1.15,15.25,100.0,252.26,194.01
2018,2,2,17,0,354.0,30.0,1.2,14.6,61.0,184.65,124.22
2018,2,2,17,15,204.5,18.0,1.2,14.4,33.5,78.19,0.0
2018,2,2,17,30,55.0,6.0,1.2,14.2,6.0,18.91,0.0
2018,2,2,17,45,27.5,3.0,1.25,13.95,3.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,3,7,15,139.5,11.0,1.55,9.75,19.0,46.2,0.0
2018,2,3,7,30,279.0,22.0,1.8,10.7,38.0,125.92,4.45
2018,2,3,7,45,409.5,30.0,2.05,11.6,77.5,211.54,155.49
2018,2,3,8,0,540.0,38.0,2.3,12.5,117.0,298.6,236.68
2018,2,3,8,15,610.0,43.5,2.4,13.15,162.0,372.3,302.68
2018,2,3,8,30,680.0,49.0,2.5,13.8,207.0,452.21,371.44
2018,2,3,8,45,722.5,52.5,2.6,14.45,251.0,519.08,427.5
2018,2,3,9,0,765.0,56.0,2.7,15.1,295.0,588.36,483.25
2018,2,3,9,15,794.0,59.5,2.7,15.7,337.0,650.2,529.94
2018,2,3,9,30,823.0,63.0,2.7,16.3,379.0,712.39,574.28
2018,2,3,9,45,843.5,65.5,2.7,16.9,416.0,766.57,611.42
2018,2,3,10,0,864.0,68.0,2.7,17.5,453.0,811.48,641.0
2018,2,3,10,15,877.0,69.0,2.65,17.9,483.0,854.06,668.51
2018,2,3,10,30,890.0,70.0,2.6,18.3,513.0,894.4,693.95
2018,2,3,10,45,899.0,72.0,2.55,18.7,537.5,929.85,715.6
2018,2,3,11,0,908.0,74.0,2.5,19.1,562.0,962.36,735.0
2018,2,3,11,15,914.5,74.5,2.45,19.35,579.0,987.38,749.59
2018,2,3,11,30,921.0,75.0,2.4,19.6,596.0,1008.98,761.92
2018,2,3,11,45,923.5,75.5,2.4,19.9,605.0,1023.07,769.69
2018,2,3,12,0,926.0,76.0,2.4,20.2,614.0,1033.43,775.19
2018,2,3,12,15,925.5,76.0,2.4,20.35,615.0,1036.32,776.38
2018,2,3,12,30,925.0,76.0,2.4,20.5,616.0,1035.37,775.3
2018,2,3,12,45,922.0,76.0,2.35,20.65,609.5,1028.09,769.67
2018,2,3,13,0,919.0,76.0,2.3,20.8,603.0,1017.04,761.8
2018,2,3,13,15,914.5,75.0,2.3,20.85,589.0,999.54,750.7
2018,2,3,13,30,910.0,74.0,2.3,20.9,575.0,978.48,737.39
2018,2,3,13,45,902.0,73.0,2.25,20.9,553.5,950.69,719.27
2018,2,3,14,0,894.0,72.0,2.2,20.9,532.0,919.78,699.09
2018,2,3,14,15,882.0,70.5,2.1,20.8,504.0,881.73,673.77
2018,2,3,14,30,870.0,69.0,2.0,20.7,476.0,841.2,646.63
2018,2,3,14,45,853.0,66.5,1.95,20.6,441.5,793.06,614.36
2018,2,3,15,0,836.0,64.0,1.9,20.5,407.0,750.67,585.74
2018,2,3,15,15,810.5,61.5,1.9,20.5,367.0,692.71,545.43
2018,2,3,15,30,785.0,59.0,1.9,20.5,327.0,634.48,504.0
2018,2,3,15,45,750.5,55.0,1.35,19.35,284.0,568.72,452.84
2018,2,3,16,0,716.0,51.0,0.8,18.2,241.0,504.36,400.21
2018,2,3,16,15,661.5,46.5,0.8,17.8,196.5,430.39,340.97
2018,2,3,16,30,607.0,42.0,0.8,17.4,152.0,360.65,282.47
2018,2,3,16,45,502.5,35.5,0.8,17.05,109.0,276.36,210.51
2018,2,3,17,0,398.0,29.0,0.8,16.7,66.0,200.01,136.21
2018,2,3,17,15,228.0,17.5,0.75,16.65,36.0,99.67,0.0
2018,2,3,17,30,58.0,6.0,0.7,16.6,6.0,19.64,0.0
2018,2,3,17,45,29.0,3.0,0.7,16.55,3.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,0.75,16.3,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,0.85,15.9,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,4,7,15,0.5,5.5,1.0,11.05,5.5,4.83,0.0
2018,2,4,7,30,1.0,11.0,1.0,11.7,11.0,9.37,0.0
2018,2,4,7,45,0.5,19.5,0.95,12.35,19.5,16.26,7.45
2018,2,4,8,0,0.0,28.0,0.9,13.0,28.0,23.11,13.86
2018,2,4,8,15,0.0,38.5,1.05,13.45,38.5,31.82,21.55
2018,2,4,8,30,0.0,49.0,1.2,13.9,49.0,40.55,29.17
2018,2,4,8,45,101.5,81.5,1.35,14.35,113.5,149.39,123.06
2018,2,4,9,0,203.0,114.0,1.5,14.8,178.0,271.29,225.01
2018,2,4,9,15,126.0,126.5,1.6,15.2,168.0,227.18,187.27
2018,2,4,9,30,49.0,139.0,1.7,15.6,158.0,174.7,142.19
2018,2,4,9,45,95.0,154.0,1.8,16.05,195.0,243.65,199.51
2018,2,4,10,0,141.0,169.0,1.9,16.5,232.0,302.15,246.99
2018,2,4,10,15,215.0,188.5,1.95,16.95,292.5,393.36,319.78
2018,2,4,10,30,289.0,208.0,2.0,17.4,353.0,507.98,407.72
2018,2,4,10,45,400.0,193.5,2.1,17.85,404.5,620.91,493.06
2018,2,4,11,0,511.0,179.0,2.2,18.3,456.0,719.96,566.12
2018,2,4,11,15,548.5,174.0,2.2,18.55,479.5,761.37,594.63
2018,2,4,11,30,586.0,169.0,2.2,18.8,503.0,801.64,621.73
2018,2,4,11,45,665.0,149.0,2.25,19.1,534.0,874.65,671.61
2018,2,4,12,0,744.0,129.0,2.3,19.4,565.0,935.78,712.2
2018,2,4,12,15,830.5,106.0,2.2,19.45,593.5,990.78,747.29
2018,2,4,12,30,917.0,83.0,2.1,19.5,622.0,1036.92,775.93
2018,2,4,12,45,912.5,83.5,2.05,19.5,615.5,1028.82,769.61
2018,2,4,13,0,908.0,84.0,2.0,19.5,609.0,1016.99,761.63
2018,2,4,13,15,904.5,83.0,2.0,19.5,595.5,1000.62,751.49
2018,2,4,13,30,901.0,82.0,2.0,19.5,582.0,980.69,739.12
2018,2,4,13,45,893.5,80.5,2.0,19.5,560.5,952.91,721.59
2018,2,4,14,0,886.0,79.0,2.0,19.5,539.0,922.0,701.99
2018,2,4,14,15,875.0,76.5,1.95,19.5,510.5,893.0,683.09
2018,2,4,14,30,864.0,74.0,1.9,19.5,482.0,851.64,655.56
2018,2,4,14,45,849.0,71.0,1.9,19.5,447.5,804.03,623.94
2018,2,4,15,0,834.0,68.0,1.9,19.5,413.0,754.64,590.55
2018,2,4,15,15,808.5,65.0,1.9,19.5,373.0,696.01,549.76
2018,2,4,15,30,783.0,62.0,1.9,19.5,333.0,637.11,507.79
2018,2,4,15,45,748.0,58.0,1.45,18.35,289.5,571.0,456.79
2018,2,4,16,0,713.0,54.0,1.0,17.2,246.0,506.29,404.61
2018,2,4,16,15,658.5,48.5,1.05,16.55,200.5,431.18,344.68
2018,2,4,16,30,604.0,43.0,1.1,15.9,155.0,360.4,285.34
2018,2,4,16,45,509.5,36.5,1.15,15.3,112.5,280.41,216.31
2018,2,4,17,0,415.0,30.0,1.2,14.7,70.0,207.14,145.27
2018,2,4,17,15,255.0,19.5,1.2,14.65,40.0,110.48,0.0
2018,2,4,17,30,95.0,9.0,1.2,14.6,10.0,31.43,0.0
2018,2,4,17,45,47.5,4.5,1.2,14.5,5.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,2,5,7,15,135.5,11.5,1.7,9.85,20.0,45.32,0.0
2018,2,5,7,30,271.0,23.0,1.9,10.6,40.0,125.4,35.96
2018,2,5,7,45,395.0,32.0,2.1,11.3,80.0,207.22,155.04
2018,2,5,8,0,519.0,41.0,2.3,12.0,120.0,296.22,236.03
2018,2,5,8,15,587.5,46.5,2.4,12.6,164.5,367.41,299.79
2018,2,5,8,30,656.0,52.0,2.5,13.2,209.0,441.79,364.2
2018,2,5,8,45,699.0,56.5,2.6,13.85,253.5,509.1,420.59
2018,2,5,9,0,742.0,61.0,2.7,14.5,298.0,578.98,476.82
2018,2,5,9,15,775.0,63.5,2.85,15.15,340.0,641.6,525.02
2018,2,5,9,30,808.0,66.0,3.0,15.8,382.0,704.91,571.06
2018,2,5,9,45,726.0,90.0,3.1,16.5,394.0,708.1,570.86
2018,2,5,10,0,644.0,114.0,3.2,17.2,406.0,697.99,561.1
2018,2,5,10,15,585.5,138.0,3.25,17.75,417.0,698.33,559.41
2018,2,5,10,30,527.0,162.0,3.3,18.3,428.0,685.82,547.63
2018,2,5,10,45,444.0,190.5,3.35,18.9,422.0,657.96,523.22
2018,2,5,11,0,361.0,219.0,3.4,19.5,416.0,603.96,479.75
2018,2,5,11,15,322.5,236.0,3.4,19.95,416.0,594.74,470.67
2018,2,5,11,30,284.0,253.0,3.4,20.4,416.0,582.88,459.41
2018,2,5,11,45,385.0,231.5,3.4,20.9,456.5,660.65,518.78
2018,2,5,12,0,486.0,210.0,3.4,21.4,497.0,762.1,592.72
2018,2,5,12,15,576.5,182.0,3.3,21.7,523.0,822.49,635.56
2018,2,5,12,30,667.0,154.0,3.2,22.0,549.0,890.75,681.59
2018,2,5,12,45,793.5,115.0,3.15,22.3,580.5,960.45,727.93
2018,2,5,13,0,920.0,76.0,3.1,22.6,612.0,1019.31,766.14
2018,2,5,13,15,916.0,75.0,3.0,22.7,598.0,1002.28,753.57
2018,2,5,13,30,912.0,74.0,2.9,22.8,584.0,981.66,739.43
2018,2,5,13,45,904.5,72.5,2.75,22.9,562.5,953.62,719.98
2018,2,5,14,0,897.0,71.0,2.6,23.0,541.0,922.41,698.5
2018,2,5,14,15,885.5,69.0,2.4,22.85,512.0,884.01,672.35
2018,2,5,14,30,874.0,67.0,2.2,22.7,483.0,843.07,644.37
2018,2,5,14,45,857.5,64.5,2.05,22.6,448.5,795.1,611.58
2018,2,5,15,0,841.0,62.0,1.9,22.5,414.0,745.48,577.29
2018,2,5,15,15,816.5,60.0,1.9,22.5,374.5,695.97,543.44
2018,2,5,15,30,792.0,58.0,1.9,22.5,335.0,638.73,503.12
2018,2,5,15,45,757.0,54.5,1.45,21.15,291.5,572.83,453.49
2018,2,5,16,0,722.0,51.0,1.0,19.8,248.0,508.35,402.41
2018,2,5,16,15,667.5,46.5,1.05,19.2,203.0,433.97,343.62
2018,2,5,16,30,613.0,42.0,1.1,18.6,158.0,363.89,285.42
2018,2,5,16,45,521.5,35.5,1.15,18.05,115.0,280.64,214.68
2018,2,5,17,0,430.0,29.0,1.2,17.5,72.0,211.56,148.91
2018,2,5,17,15,268.0,19.5,1.2,17.35,41.5,115.33,0.0
2018,2,5,17,30,106.0,10.0,1.2,17.2,11.0,34.99,0.0
2018,2,5,17,45,53.0,5.0,1.2,17.0,5.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.85,8.6,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.9,8.45,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.75,7.7,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.65,7.3,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,2,6,6,45,17.0,1.5,2.9,7.75,1.0,0.0,0.0
2018,2,6,7,0,34.0,3.0,3.0,8.0,2.0,0.0,0.0
2018,2,6,7,15,217.0,13.0,3.2,8.75,25.5,67.78,0.0
2018,2,6,7,30,400.0,23.0,3.4,9.5,49.0,163.23,62.97
2018,2,6,7,45,512.0,30.0,3.55,10.2,91.5,245.14,185.55
2018,2,6,8,0,624.0,37.0,3.7,10.9,134.0,334.01,268.15
2018,2,6,8,15,688.0,41.0,3.8,11.6,181.0,407.57,335.04
2018,2,6,8,30,752.0,45.0,3.9,12.3,228.0,486.58,403.99
2018,2,6,8,45,792.5,48.5,4.0,13.05,274.5,555.92,462.55
2018,2,6,9,0,833.0,52.0,4.1,13.8,321.0,621.96,516.33
2018,2,6,9,15,859.5,54.5,4.15,14.45,364.0,683.39,562.74
2018,2,6,9,30,886.0,57.0,4.2,15.1,407.0,744.85,607.13
2018,2,6,9,45,904.5,59.0,4.3,15.75,445.0,798.95,645.24
2018,2,6,10,0,923.0,61.0,4.4,16.4,483.0,851.63,681.59
2018,2,6,10,15,932.5,62.5,4.4,16.95,513.5,894.13,709.43
2018,2,6,10,30,942.0,64.0,4.4,17.5,544.0,933.95,734.98
2018,2,6,10,45,950.5,65.0,4.45,18.0,569.0,969.28,757.63
2018,2,6,11,0,959.0,66.0,4.5,18.5,594.0,1001.44,777.92
2018,2,6,11,15,965.0,66.5,4.55,18.85,611.5,1027.16,794.13
2018,2,6,11,30,971.0,67.0,4.6,19.2,629.0,1049.23,807.89
2018,2,6,11,45,972.5,67.0,4.6,19.5,637.5,1062.4,815.29
2018,2,6,12,0,974.0,67.0,4.6,19.8,646.0,1071.58,820.17
2018,2,6,12,15,972.5,68.5,4.6,20.0,647.5,1075.69,822.08
2018,2,6,12,30,971.0,70.0,4.6,20.2,649.0,1075.73,821.44
2018,2,6,12,45,967.5,70.5,4.6,20.35,642.5,1068.42,816.17
2018,2,6,13,0,964.0,71.0,4.6,20.5,636.0,1057.14,808.41
2018,2,6,13,15,958.0,70.0,4.55,20.5,620.5,1037.57,795.13
2018,2,6,13,30,952.0,69.0,4.5,20.5,605.0,1014.3,779.48
2018,2,6,13,45,944.5,67.5,4.4,20.5,583.0,985.39,759.66
2018,2,6,14,0,937.0,66.0,4.3,20.5,561.0,953.15,737.81
2018,2,6,14,15,925.5,65.0,4.05,20.35,532.0,914.86,711.28
2018,2,6,14,30,914.0,64.0,3.8,20.2,503.0,873.89,682.76
2018,2,6,14,45,896.0,61.5,3.55,20.0,466.5,823.19,647.17
2018,2,6,15,0,878.0,59.0,3.3,19.8,430.0,770.82,610.01
2018,2,6,15,15,854.5,57.0,3.3,19.8,389.5,713.73,569.52
2018,2,6,15,30,831.0,55.0,3.3,19.8,349.0,656.15,527.74
2018,2,6,15,45,796.5,52.0,2.65,18.45,304.5,595.36,481.2
2018,2,6,16,0,762.0,49.0,2.0,17.1,260.0,529.82,428.19
2018,2,6,16,15,708.0,45.5,1.95,16.15,214.0,454.79,367.29
2018,2,6,16,30,654.0,42.0,1.9,15.2,168.0,383.85,306.94
2018,2,6,16,45,551.5,36.5,1.85,14.25,122.5,294.49,229.92
2018,2,6,17,0,449.0,31.0,1.8,13.3,77.0,220.42,160.01
2018,2,6,17,15,286.5,20.5,1.8,13.0,44.5,122.73,11.16
2018,2,6,17,30,124.0,10.0,1.8,12.7,12.0,39.44,0.0
2018,2,6,17,45,62.0,5.0,1.75,12.4,6.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,7,6,45,11.5,1.5,1.15,8.9,1.0,0.0,0.0
2018,2,7,7,0,23.0,3.0,1.1,9.1,2.0,0.0,0.0
2018,2,7,7,15,171.0,14.0,1.25,10.0,24.5,56.48,0.0
2018,2,7,7,30,319.0,25.0,1.4,10.9,47.0,143.76,65.27
2018,2,7,7,45,431.5,33.0,1.6,11.85,87.5,221.4,166.97
2018,2,7,8,0,544.0,41.0,1.8,12.8,128.0,306.45,243.41
2018,2,7,8,15,611.0,46.5,1.9,13.35,173.5,375.01,304.55
2018,2,7,8,30,678.0,52.0,2.0,13.9,219.0,453.58,371.57
2018,2,7,8,45,720.5,56.5,2.15,14.5,264.5,521.8,428.17
2018,2,7,9,0,763.0,61.0,2.3,15.1,310.0,592.54,484.62
2018,2,7,9,15,791.5,64.0,2.35,15.8,352.0,653.71,530.43
2018,2,7,9,30,820.0,67.0,2.4,16.5,394.0,715.15,573.75
2018,2,7,9,45,840.0,69.0,2.45,17.2,431.0,768.52,609.98
2018,2,7,10,0,860.0,71.0,2.5,17.9,468.0,820.7,644.55
2018,2,7,10,15,874.0,73.0,2.45,18.4,499.5,857.43,667.25
2018,2,7,10,30,888.0,75.0,2.4,18.9,531.0,900.12,693.8
2018,2,7,10,45,898.0,76.5,2.35,19.35,556.0,936.04,715.31
2018,2,7,11,0,908.0,78.0,2.3,19.8,581.0,969.04,734.61
2018,2,7,11,15,914.0,78.5,2.25,20.1,598.0,993.79,748.62
2018,2,7,11,30,920.0,79.0,2.2,20.4,615.0,1015.08,760.38
2018,2,7,11,45,923.5,79.5,2.1,20.7,625.0,1030.31,767.54
2018,2,7,12,0,927.0,80.0,2.0,21.0,635.0,1041.79,772.33
2018,2,7,12,15,924.0,81.5,2.0,21.2,636.0,1044.16,772.99
2018,2,7,12,30,921.0,83.0,2.0,21.4,637.0,1042.66,771.41
2018,2,7,12,45,914.5,84.0,2.0,21.6,629.5,1033.18,764.86
2018,2,7,13,0,908.0,85.0,2.0,21.8,622.0,1019.97,756.15
2018,2,7,13,15,903.0,84.5,1.95,21.85,608.0,1002.74,744.78
2018,2,7,13,30,898.0,84.0,1.9,21.9,594.0,981.98,731.27
2018,2,7,13,45,889.5,83.0,1.9,21.95,572.5,953.9,713.65
2018,2,7,14,0,881.0,82.0,1.9,22.0,551.0,932.58,700.61
2018,2,7,14,15,868.5,80.0,1.85,21.85,522.0,893.13,675.25
2018,2,7,14,30,856.0,78.0,1.8,21.7,493.0,851.19,648.16
2018,2,7,14,45,838.0,76.0,1.75,21.55,458.5,802.48,616.07
2018,2,7,15,0,820.0,74.0,1.7,21.4,424.0,752.19,582.42
2018,2,7,15,15,794.5,71.0,1.7,21.4,383.5,693.89,542.46
2018,2,7,15,30,769.0,68.0,1.7,21.4,343.0,635.32,501.35
2018,2,7,15,45,732.0,64.0,1.45,20.05,299.0,568.25,451.61
2018,2,7,16,0,695.0,60.0,1.2,18.7,255.0,502.77,401.04
2018,2,7,16,15,639.5,54.5,1.25,17.7,209.5,431.24,344.54
2018,2,7,16,30,584.0,49.0,1.3,16.7,164.0,361.01,286.39
2018,2,7,16,45,453.0,42.5,1.3,15.7,117.0,262.44,203.93
2018,2,7,17,0,322.0,36.0,1.3,14.7,70.0,177.93,129.65
2018,2,7,17,15,205.0,23.5,1.35,14.3,41.0,100.73,22.83
2018,2,7,17,30,88.0,11.0,1.4,13.9,12.0,31.28,0.0
2018,2,7,17,45,44.0,5.5,1.4,13.55,6.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,8,6,45,12.5,1.5,1.05,9.3,1.0,0.0,0.0
2018,2,8,7,0,25.0,3.0,1.0,9.5,2.0,0.0,0.0
2018,2,8,7,15,178.0,14.5,1.0,10.25,26.0,58.6,0.0
2018,2,8,7,30,331.0,26.0,1.0,11.0,50.0,149.15,76.48
2018,2,8,7,45,443.0,33.5,1.0,11.75,91.0,225.93,170.73
2018,2,8,8,0,555.0,41.0,1.0,12.5,132.0,310.91,246.08
2018,2,8,8,15,621.0,47.0,0.95,13.05,178.5,380.33,306.63
2018,2,8,8,30,687.0,53.0,0.9,13.6,225.0,459.48,372.23
2018,2,8,8,45,729.0,57.0,0.9,14.15,270.5,527.39,426.6
2018,2,8,9,0,771.0,61.0,0.9,14.7,316.0,597.71,480.38
2018,2,8,9,15,802.5,63.5,0.9,15.4,359.0,660.81,525.49
2018,2,8,9,30,834.0,66.0,0.9,16.1,402.0,724.42,568.11
2018,2,8,9,45,857.0,67.0,0.95,16.75,440.0,779.52,604.16
2018,2,8,10,0,880.0,68.0,1.0,17.4,478.0,825.48,633.17
2018,2,8,10,15,894.0,70.0,1.05,17.9,510.0,871.12,661.91
2018,2,8,10,30,908.0,72.0,1.1,18.4,542.0,914.51,688.69
2018,2,8,10,45,918.0,73.0,1.15,18.9,567.5,950.4,710.24
2018,2,8,11,0,928.0,74.0,1.2,19.4,593.0,983.3,729.76
2018,2,8,11,15,934.0,75.0,1.3,19.75,610.5,1009.12,745.96
2018,2,8,11,30,940.0,76.0,1.4,20.1,628.0,1031.42,760.02
2018,2,8,11,45,943.5,76.5,1.45,20.45,638.0,1046.92,768.97
2018,2,8,12,0,947.0,77.0,1.5,20.8,648.0,1058.58,775.7
2018,2,8,12,15,948.0,76.5,1.6,20.95,649.5,1062.54,779.14
2018,2,8,12,30,949.0,76.0,1.7,21.1,651.0,1062.53,780.26
2018,2,8,12,45,948.0,75.5,1.75,21.25,645.0,1056.54,776.95
2018,2,8,13,0,947.0,75.0,1.8,21.4,639.0,1046.61,771.31
2018,2,8,13,15,943.0,74.0,1.9,21.45,624.5,1029.21,762.0
2018,2,8,13,30,939.0,73.0,2.0,21.5,610.0,1008.09,750.3
2018,2,8,13,45,932.0,72.0,2.05,21.55,588.5,980.53,733.71
2018,2,8,14,0,925.0,71.0,2.1,21.6,567.0,949.65,714.88
2018,2,8,14,15,913.5,69.0,2.0,21.45,537.5,910.33,689.18
2018,2,8,14,30,902.0,67.0,1.9,21.3,508.0,868.36,661.58
2018,2,8,14,45,886.0,65.0,1.85,21.15,473.0,820.29,630.01
2018,2,8,15,0,870.0,63.0,1.8,21.0,438.0,770.42,596.74
2018,2,8,15,15,847.0,60.5,1.8,21.0,397.5,713.25,557.69
2018,2,8,15,30,824.0,58.0,1.8,21.0,357.0,661.54,521.72
2018,2,8,15,45,791.0,55.0,1.4,19.7,312.5,595.82,472.61
2018,2,8,16,0,758.0,52.0,1.0,18.4,268.0,531.22,421.71
2018,2,8,16,15,707.0,48.0,1.05,17.75,221.5,457.2,363.49
2018,2,8,16,30,656.0,44.0,1.1,17.1,175.0,386.98,305.35
2018,2,8,16,45,553.5,38.0,1.15,16.45,128.5,296.82,229.45
2018,2,8,17,0,451.0,32.0,1.2,15.8,82.0,221.76,161.71
2018,2,8,17,15,284.0,22.0,1.15,15.65,48.0,124.83,42.58
2018,2,8,17,30,117.0,12.0,1.1,15.5,14.0,39.29,0.0
2018,2,8,17,45,58.5,6.0,1.1,15.35,7.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.55,12.2,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.45,12.15,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.35,12.1,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.35,11.75,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,2,9,6,45,18.5,2.0,0.7,11.55,1.5,0.0,0.0
2018,2,9,7,0,37.0,4.0,0.8,11.5,3.0,0.0,0.0
2018,2,9,7,15,220.5,14.5,0.95,12.1,29.0,69.48,0.0
2018,2,9,7,30,404.0,25.0,1.1,12.7,55.0,167.98,93.28
2018,2,9,7,45,509.0,31.5,1.2,13.3,97.5,244.83,184.52
2018,2,9,8,0,614.0,38.0,1.3,13.9,140.0,329.98,260.3
2018,2,9,8,15,675.5,42.5,1.3,14.4,187.0,402.34,323.52
2018,2,9,8,30,737.0,47.0,1.3,14.9,234.0,480.08,388.44
2018,2,9,8,45,775.0,50.5,1.35,15.4,280.0,547.36,442.88
2018,2,9,9,0,813.0,54.0,1.4,15.9,326.0,616.62,496.56
2018,2,9,9,15,838.5,56.5,1.45,16.55,368.5,671.19,535.75
2018,2,9,9,30,864.0,59.0,1.5,17.2,411.0,731.19,576.88
2018,2,9,9,45,881.0,62.0,1.55,17.9,449.0,784.71,612.12
2018,2,9,10,0,898.0,65.0,1.6,18.6,487.0,836.74,645.53
2018,2,9,10,15,910.0,66.5,1.7,19.1,518.5,880.71,673.84
2018,2,9,10,30,922.0,68.0,1.8,19.6,550.0,922.24,700.23
2018,2,9,10,45,930.5,69.5,1.95,20.1,575.0,957.83,723.01
2018,2,9,11,0,939.0,71.0,2.1,20.6,600.0,990.3,743.65
2018,2,9,11,15,944.0,72.5,2.2,20.95,617.5,1016.06,759.68
2018,2,9,11,30,949.0,74.0,2.3,21.3,635.0,1038.21,773.43
2018,2,9,11,45,924.0,82.0,2.45,21.65,635.5,1034.94,771.2
2018,2,9,12,0,899.0,90.0,2.6,22.0,636.0,1027.17,766.34
2018,2,9,12,15,861.0,102.0,2.6,22.2,626.0,1019.05,760.3
2018,2,9,12,30,823.0,114.0,2.6,22.4,616.0,994.69,743.66
2018,2,9,12,45,794.5,119.5,2.65,22.65,600.0,968.44,726.32
2018,2,9,13,0,766.0,125.0,2.7,22.9,584.0,946.52,711.94
2018,2,9,13,15,747.0,125.5,2.65,22.95,565.0,918.06,692.84
2018,2,9,13,30,728.0,126.0,2.6,23.0,546.0,886.93,671.99
2018,2,9,13,45,777.0,109.5,2.5,23.1,543.0,890.88,674.69
2018,2,9,14,0,826.0,93.0,2.4,23.2,540.0,896.45,678.3
2018,2,9,14,15,754.0,104.5,2.3,23.1,496.5,826.61,630.76
2018,2,9,14,30,682.0,116.0,2.2,23.0,453.0,752.99,580.48
2018,2,9,14,45,652.0,112.0,2.05,22.9,416.0,697.54,541.97
2018,2,9,15,0,622.0,108.0,1.9,22.8,379.0,642.01,502.68
2018,2,9,15,15,598.0,101.5,1.9,22.8,342.0,588.43,464.1
2018,2,9,15,30,574.0,95.0,1.9,22.8,305.0,535.09,424.35
2018,2,9,15,45,559.5,84.5,1.5,21.4,268.5,484.09,385.82
2018,2,9,16,0,545.0,74.0,1.1,20.0,232.0,433.09,345.7
2018,2,9,16,15,413.5,72.0,1.15,19.05,180.0,323.37,259.13
2018,2,9,16,30,282.0,70.0,1.2,18.1,128.0,233.94,186.13
2018,2,9,16,45,280.0,53.0,1.25,17.15,98.0,196.85,153.28
2018,2,9,17,0,278.0,36.0,1.3,16.2,68.0,161.61,118.9
2018,2,9,17,15,195.5,24.5,1.35,15.75,42.0,99.77,41.83
2018,2,9,17,30,113.0,13.0,1.4,15.3,16.0,39.09,0.0
2018,2,9,17,45,56.5,6.5,1.4,14.9,8.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,10,6,45,20.0,2.5,1.2,8.8,2.0,0.0,0.0
2018,2,10,7,0,40.0,5.0,1.2,9.0,4.0,0.0,0.0
2018,2,10,7,15,206.5,16.0,1.45,9.75,30.0,67.01,0.0
2018,2,10,7,30,373.0,27.0,1.7,10.5,56.0,165.05,99.1
2018,2,10,7,45,489.0,33.5,1.95,11.25,99.5,238.8,182.78
2018,2,10,8,0,605.0,40.0,2.2,12.0,143.0,327.87,262.3
2018,2,10,8,15,667.0,44.5,2.35,12.6,190.0,400.17,326.75
2018,2,10,8,30,729.0,49.0,2.5,13.2,237.0,477.87,393.36
2018,2,10,8,45,768.5,52.0,2.65,13.85,283.0,545.16,449.31
2018,2,10,9,0,808.0,55.0,2.8,14.5,329.0,614.54,504.78
2018,2,10,9,15,834.0,58.0,3.05,15.15,372.0,669.98,546.81
2018,2,10,9,30,860.0,61.0,3.3,15.8,415.0,730.87,591.03
2018,2,10,9,45,837.5,71.5,3.6,16.5,442.0,770.01,618.28
2018,2,10,10,0,815.0,82.0,3.9,17.2,469.0,797.51,636.71
2018,2,10,10,15,738.5,107.0,4.2,17.55,475.0,795.86,634.48
2018,2,10,10,30,662.0,132.0,4.5,17.9,481.0,781.39,623.44
2018,2,10,10,45,690.5,131.5,4.8,18.25,510.0,827.22,657.18
2018,2,10,11,0,719.0,131.0,5.1,18.6,539.0,871.61,689.33
2018,2,10,11,15,796.0,112.0,5.25,18.75,576.0,932.41,732.85
2018,2,10,11,30,873.0,93.0,5.4,18.9,613.0,998.94,780.0
2018,2,10,11,45,856.0,100.0,5.55,19.05,616.5,1001.55,781.54
2018,2,10,12,0,839.0,107.0,5.7,19.2,620.0,1000.0,780.66
2018,2,10,12,15,844.5,106.0,5.8,19.25,623.5,1007.66,786.49
2018,2,10,12,30,850.0,105.0,5.9,19.3,627.0,1011.67,789.84
2018,2,10,12,45,872.0,98.0,6.05,19.3,629.0,1021.19,797.8
2018,2,10,13,0,894.0,91.0,6.2,19.3,631.0,1014.92,794.61
2018,2,10,13,15,807.5,112.0,6.2,19.2,591.5,954.99,752.29
2018,2,10,13,30,721.0,133.0,6.2,19.1,552.0,888.79,705.19
2018,2,10,13,45,632.0,153.0,6.25,19.0,510.5,811.04,649.06
2018,2,10,14,0,543.0,173.0,6.3,18.9,469.0,726.01,586.01
2018,2,10,14,15,489.0,173.5,6.15,18.7,430.0,661.58,536.69
2018,2,10,14,30,435.0,174.0,6.0,18.5,391.0,598.41,487.63
2018,2,10,14,45,637.5,120.5,5.8,18.25,413.5,695.29,566.68
2018,2,10,15,0,840.0,67.0,5.6,18.0,436.0,759.82,616.74
2018,2,10,15,15,833.0,64.0,5.6,18.0,401.5,714.33,582.9
2018,2,10,15,30,826.0,61.0,5.6,18.0,367.0,666.88,547.45
2018,2,10,15,45,813.0,55.5,5.05,17.05,325.5,610.73,503.1
2018,2,10,16,0,800.0,50.0,4.5,16.1,284.0,553.75,455.84
2018,2,10,16,15,725.5,47.0,4.45,15.4,232.0,465.92,382.92
2018,2,10,16,30,651.0,44.0,4.4,14.7,180.0,384.41,312.69
2018,2,10,16,45,539.0,39.5,4.3,14.0,132.5,291.95,231.87
2018,2,10,17,0,427.0,35.0,4.2,13.3,85.0,215.42,162.13
2018,2,10,17,15,276.5,24.5,4.3,12.9,51.0,126.26,62.85
2018,2,10,17,30,126.0,14.0,4.4,12.5,17.0,43.09,0.0
2018,2,10,17,45,63.0,7.0,4.45,12.1,8.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,4.35,9.8,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,4.3,9.25,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,4.15,8.75,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.25,6.95,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,2.95,6.35,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.65,5.8,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.35,5.3,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.1,4.85,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.85,4.45,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.45,3.95,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.35,3.9,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.25,3.85,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,11,6,45,34.5,3.5,1.1,4.65,3.0,0.0,0.0
2018,2,11,7,0,69.0,7.0,1.1,4.9,6.0,0.0,0.0
2018,2,11,7,15,246.0,17.0,1.4,5.8,34.0,77.94,0.0
2018,2,11,7,30,423.0,27.0,1.7,6.7,62.0,176.98,112.96
2018,2,11,7,45,525.5,34.5,2.0,7.65,106.5,253.44,197.14
2018,2,11,8,0,628.0,42.0,2.3,8.6,151.0,339.78,275.44
2018,2,11,8,15,666.0,49.0,2.5,9.4,195.5,404.33,334.3
2018,2,11,8,30,704.0,56.0,2.7,10.2,240.0,471.77,393.2
2018,2,11,8,45,655.5,70.5,2.9,11.05,266.5,501.43,418.98
2018,2,11,9,0,607.0,85.0,3.1,11.9,293.0,521.25,435.26
2018,2,11,9,15,390.5,117.0,3.25,12.5,257.0,429.01,358.92
2018,2,11,9,30,174.0,149.0,3.4,13.1,221.0,290.83,242.64
2018,2,11,9,45,130.5,171.5,3.6,13.75,228.5,289.15,239.69
2018,2,11,10,0,87.0,194.0,3.8,14.4,236.0,267.3,219.75
2018,2,11,10,15,126.5,208.5,3.85,14.45,273.5,337.35,277.2
2018,2,11,10,30,166.0,223.0,3.9,14.5,311.0,393.34,322.43
2018,2,11,10,45,125.5,206.5,3.95,14.55,275.0,340.26,278.54
2018,2,11,11,0,85.0,190.0,4.0,14.6,239.0,285.26,232.98
2018,2,11,11,15,48.5,179.5,3.95,14.35,207.5,220.77,179.54
2018,2,11,11,30,12.0,169.0,3.9,14.1,176.0,160.3,128.59
2018,2,11,11,45,14.0,192.5,3.9,13.85,201.0,185.55,149.48
2018,2,11,12,0,16.0,216.0,3.9,13.6,226.0,211.38,170.64
2018,2,11,12,15,78.5,238.0,4.1,13.45,286.5,317.95,259.54
2018,2,11,12,30,141.0,260.0,4.3,13.3,347.0,428.69,349.71
2018,2,11,12,45,230.5,261.0,4.55,13.2,402.0,519.34,424.14
2018,2,11,13,0,320.0,262.0,4.8,13.1,457.0,629.91,512.56
2018,2,11,13,15,190.0,235.0,5.0,13.05,350.0,443.77,364.6
2018,2,11,13,30,60.0,208.0,5.2,13.0,243.0,263.56,216.07
2018,2,11,13,45,78.5,187.0,5.45,12.95,231.0,256.74,212.08
2018,2,11,14,0,97.0,166.0,5.7,12.9,219.0,266.43,221.22
2018,2,11,14,15,183.5,184.5,5.7,12.8,279.0,362.47,302.97
2018,2,11,14,30,270.0,203.0,5.7,12.7,339.0,471.43,393.24
2018,2,11,14,45,310.5,174.0,5.7,12.6,320.0,460.49,386.15
2018,2,11,15,0,351.0,145.0,5.7,12.5,301.0,463.63,390.22
2018,2,11,15,15,551.5,109.5,5.7,12.5,328.5,562.71,474.15
2018,2,11,15,30,752.0,74.0,5.7,12.5,356.0,630.8,530.83
2018,2,11,15,45,725.0,69.5,5.55,12.05,314.0,570.11,480.71
2018,2,11,16,0,698.0,65.0,5.4,11.6,272.0,513.52,432.76
2018,2,11,16,15,646.5,59.5,5.3,11.15,226.0,440.27,369.52
2018,2,11,16,30,595.0,54.0,5.2,10.7,180.0,371.19,307.78
2018,2,11,16,45,510.0,46.5,5.1,10.3,135.5,290.2,234.7
2018,2,11,17,0,425.0,39.0,5.0,9.9,91.0,218.16,167.47
2018,2,11,17,15,275.5,27.0,4.95,9.7,55.0,128.79,71.67
2018,2,11,17,30,126.0,15.0,4.9,9.5,19.0,43.87,0.0
2018,2,11,17,45,63.0,7.5,4.8,9.25,9.5,0.0,0.0
