Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,19,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,14,5,15,6.5,1.0,1.25,8.1,1.0,0.0,0.0
2018,4,14,5,30,13.0,2.0,1.3,8.8,2.0,0.0,0.0
2018,4,14,5,45,120.0,17.0,1.35,9.5,26.0,14.51,0.0
2018,4,14,6,0,227.0,32.0,1.4,10.2,50.0,24.87,12.54
2018,4,14,6,15,338.0,43.0,1.55,10.85,92.5,41.42,25.32
2018,4,14,6,30,449.0,54.0,1.7,11.5,135.0,85.55,49.74
2018,4,14,6,45,520.0,62.0,1.8,12.2,185.5,135.47,86.59
2018,4,14,7,0,591.0,70.0,1.9,12.9,236.0,194.2,135.29
2018,4,14,7,15,639.0,76.5,1.8,13.6,289.0,253.67,187.31
2018,4,14,7,30,687.0,83.0,1.7,14.3,342.0,318.29,243.38
2018,4,14,7,45,721.0,88.0,1.55,15.0,395.0,380.68,296.5
2018,4,14,8,0,755.0,93.0,1.4,15.7,448.0,446.13,349.91
2018,4,14,8,15,780.0,96.5,1.35,16.45,498.0,507.13,398.07
2018,4,14,8,30,805.0,100.0,1.3,17.2,548.0,569.01,444.83
2018,4,14,8,45,824.0,103.5,1.2,17.95,595.0,627.69,486.86
2018,4,14,9,0,843.0,107.0,1.1,18.7,642.0,685.94,526.62
2018,4,14,9,15,859.0,108.5,1.05,19.3,684.0,739.24,562.09
2018,4,14,9,30,875.0,110.0,1.0,19.9,726.0,784.65,589.83
2018,4,14,9,45,888.5,110.0,0.9,20.5,762.5,830.57,615.98
2018,4,14,10,0,902.0,110.0,0.8,21.1,799.0,874.3,639.82
2018,4,14,10,15,910.0,111.5,0.8,21.4,828.5,912.34,661.93
2018,4,14,10,30,918.0,113.0,0.8,21.7,858.0,947.37,681.94
2018,4,14,10,45,924.0,113.5,0.85,22.0,880.0,976.34,699.03
2018,4,14,11,0,930.0,114.0,0.9,22.3,902.0,1001.84,714.01
2018,4,14,11,15,933.5,114.0,0.95,22.5,916.0,1020.83,725.32
2018,4,14,11,30,937.0,114.0,1.0,22.7,930.0,1036.01,734.45
2018,4,14,11,45,938.5,115.0,1.05,22.9,936.5,1046.35,740.76
2018,4,14,12,0,940.0,116.0,1.1,23.1,943.0,1052.71,744.81
2018,4,14,12,15,939.5,116.0,1.25,23.2,941.0,1052.09,746.94
2018,4,14,12,30,939.0,116.0,1.4,23.3,939.0,1047.46,746.61
2018,4,14,12,45,936.5,115.5,1.5,23.4,928.5,1036.39,741.43
2018,4,14,13,0,934.0,115.0,1.6,23.5,918.0,1021.42,733.86
2018,4,14,13,15,929.5,114.5,1.75,23.5,900.0,1000.73,723.64
2018,4,14,13,30,925.0,114.0,1.9,23.5,882.0,976.39,710.88
2018,4,14,13,45,919.0,112.0,2.05,23.5,856.0,945.65,693.73
2018,4,14,14,0,913.0,110.0,2.2,23.5,830.0,911.61,674.09
2018,4,14,14,15,904.0,109.0,2.3,23.4,797.5,872.95,650.79
2018,4,14,14,30,895.0,108.0,2.4,23.3,765.0,831.55,625.26
2018,4,14,14,45,883.5,105.5,2.5,23.15,726.0,784.25,595.32
2018,4,14,15,0,872.0,103.0,2.6,23.0,687.0,734.89,563.04
2018,4,14,15,15,856.5,100.0,2.6,23.0,642.5,685.11,527.07
2018,4,14,15,30,841.0,97.0,2.6,23.0,598.0,628.83,485.54
2018,4,14,15,45,819.5,94.5,2.75,22.4,549.5,568.86,441.56
2018,4,14,16,0,798.0,92.0,2.9,21.8,501.0,509.01,395.78
2018,4,14,16,15,766.5,88.5,2.9,21.15,448.5,444.11,344.05
2018,4,14,16,30,735.0,85.0,2.9,20.5,396.0,380.39,291.44
2018,4,14,16,45,692.0,80.5,2.95,19.85,342.5,314.74,235.95
2018,4,14,17,0,649.0,76.0,3.0,19.2,289.0,253.21,182.72
2018,4,14,17,15,588.5,69.5,2.95,18.25,236.5,190.66,129.57
2018,4,14,17,30,528.0,63.0,2.9,17.3,184.0,135.19,84.25
2018,4,14,17,45,419.5,54.0,2.9,16.35,134.5,81.16,46.55
2018,4,14,18,0,311.0,45.0,2.9,15.4,85.0,38.95,23.88
2018,4,14,18,15,196.5,30.0,2.95,15.0,51.5,23.28,10.86
2018,4,14,18,30,82.0,15.0,3.0,14.6,18.0,12.8,0.0
2018,4,14,18,45,41.0,7.5,3.0,14.15,9.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,15,5,15,4.5,1.5,2.8,10.3,1.5,0.0,0.0
2018,4,15,5,30,9.0,3.0,2.9,10.5,3.0,0.0,0.0
2018,4,15,5,45,59.0,17.0,3.05,10.7,21.5,14.51,0.0
2018,4,15,6,0,109.0,31.0,3.2,10.9,40.0,24.15,12.82
2018,4,15,6,15,220.5,46.0,3.35,11.35,81.0,39.6,25.08
2018,4,15,6,30,332.0,61.0,3.5,11.8,122.0,79.34,49.04
2018,4,15,6,45,461.5,67.5,3.65,12.3,182.0,131.55,86.07
2018,4,15,7,0,591.0,74.0,3.8,12.8,242.0,197.64,138.69
2018,4,15,7,15,640.0,80.5,3.85,13.3,296.0,257.39,191.56
2018,4,15,7,30,689.0,87.0,3.9,13.8,350.0,322.41,249.04
2018,4,15,7,45,696.5,96.5,4.0,14.3,395.0,378.69,299.32
2018,4,15,8,0,704.0,106.0,4.1,14.8,440.0,434.67,347.72
2018,4,15,8,15,755.5,105.5,4.2,15.2,498.5,502.86,404.25
2018,4,15,8,30,807.0,105.0,4.3,15.6,557.0,574.39,461.92
2018,4,15,8,45,824.5,108.5,4.4,16.0,603.5,632.21,507.47
2018,4,15,9,0,842.0,112.0,4.5,16.4,650.0,689.43,551.37
2018,4,15,9,15,854.5,115.0,4.6,16.65,691.0,741.67,590.79
2018,4,15,9,30,867.0,118.0,4.7,16.9,732.0,792.23,627.36
2018,4,15,9,45,877.5,120.5,4.85,17.2,768.0,838.73,659.89
2018,4,15,10,0,888.0,123.0,5.0,17.5,804.0,874.23,684.28
2018,4,15,10,15,895.0,124.5,5.1,17.65,832.5,910.88,709.55
2018,4,15,10,30,902.0,126.0,5.2,17.8,861.0,944.49,732.58
2018,4,15,10,45,907.5,126.5,5.25,17.95,882.5,972.53,751.32
2018,4,15,11,0,913.0,127.0,5.3,18.1,904.0,997.14,767.68
2018,4,15,11,15,915.5,128.0,5.45,18.1,917.5,1015.8,781.15
2018,4,15,11,30,918.0,129.0,5.6,18.1,931.0,1030.69,792.14
2018,4,15,11,45,919.5,129.0,5.7,18.1,936.5,1039.79,798.86
2018,4,15,12,0,921.0,129.0,5.8,18.1,942.0,1045.0,803.04
2018,4,15,12,15,919.5,128.5,5.9,18.05,939.0,1042.85,802.37
2018,4,15,12,30,918.0,128.0,6.0,18.0,936.0,1036.78,799.11
2018,4,15,12,45,914.5,128.0,6.1,17.9,925.0,1025.37,792.37
2018,4,15,13,0,911.0,128.0,6.2,17.8,914.0,1010.18,783.04
2018,4,15,13,15,904.0,127.5,6.3,17.6,894.0,987.51,768.72
2018,4,15,13,30,897.0,127.0,6.4,17.4,874.0,961.37,751.9
2018,4,15,13,45,887.0,126.5,6.5,17.15,847.0,929.24,730.8
2018,4,15,14,0,877.0,126.0,6.6,16.9,820.0,894.13,707.36
2018,4,15,14,15,864.5,125.0,6.6,16.5,786.0,862.38,686.18
2018,4,15,14,30,852.0,124.0,6.6,16.1,752.0,818.76,655.95
2018,4,15,14,45,836.0,122.0,6.6,15.65,712.0,769.36,621.14
2018,4,15,15,0,820.0,120.0,6.6,15.2,672.0,718.4,583.28
2018,4,15,15,15,756.5,130.5,6.6,15.2,614.0,648.73,528.07
2018,4,15,15,30,693.0,141.0,6.6,15.2,556.0,580.45,473.1
2018,4,15,15,45,554.0,160.0,6.4,14.4,474.5,475.9,389.02
2018,4,15,16,0,415.0,179.0,6.2,13.6,393.0,389.74,318.54
2018,4,15,16,15,438.5,157.0,6.05,13.25,362.5,353.35,287.4
2018,4,15,16,30,462.0,135.0,5.9,12.9,332.0,313.58,252.03
2018,4,15,16,45,434.0,119.5,5.75,12.5,285.0,259.19,204.26
2018,4,15,17,0,406.0,104.0,5.6,12.1,238.0,207.74,158.48
2018,4,15,17,15,413.5,85.0,5.3,11.7,201.0,163.79,117.76
2018,4,15,17,30,421.0,66.0,5.0,11.3,164.0,121.33,79.51
2018,4,15,17,45,347.5,54.5,4.7,10.9,121.5,72.87,43.52
2018,4,15,18,0,274.0,43.0,4.4,10.5,79.0,36.22,22.85
2018,4,15,18,15,172.5,29.5,4.25,10.2,48.5,22.83,11.43
2018,4,15,18,30,71.0,16.0,4.1,9.9,18.0,13.66,0.0
2018,4,15,18,45,35.5,8.0,3.9,9.55,9.0,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.35,8.85,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.05,8.6,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.75,8.4,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.15,7.9,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.5,1.25,7.5,0.5,0.0,0.0
2018,4,16,5,30,0.0,1.0,1.3,7.8,1.0,0.0,0.0
2018,4,16,5,45,0.0,3.0,1.3,8.1,3.0,2.56,0.0
2018,4,16,6,0,0.0,5.0,1.3,8.4,5.0,4.1,0.0
2018,4,16,6,15,0.0,7.0,1.55,8.7,7.0,5.74,0.0
2018,4,16,6,30,0.0,9.0,1.8,9.0,9.0,7.39,0.76
2018,4,16,6,45,0.0,12.5,2.05,9.3,12.5,10.27,3.34
2018,4,16,7,0,0.0,16.0,2.3,9.6,16.0,13.17,5.89
2018,4,16,7,15,0.0,30.5,2.45,9.75,30.5,25.16,16.38
2018,4,16,7,30,0.0,45.0,2.6,9.9,45.0,37.2,26.79
2018,4,16,7,45,0.0,50.5,2.75,10.05,50.5,41.79,30.65
2018,4,16,8,0,0.0,56.0,2.9,10.2,56.0,46.39,34.47
2018,4,16,8,15,5.0,61.0,3.05,10.3,64.0,53.14,40.15
2018,4,16,8,30,10.0,66.0,3.2,10.4,72.0,62.33,47.93
2018,4,16,8,45,57.5,175.0,3.3,10.45,211.5,189.4,155.16
2018,4,16,9,0,105.0,284.0,3.4,10.5,351.0,325.76,266.3
2018,4,16,9,15,113.5,306.0,3.5,10.55,383.0,369.67,300.63
2018,4,16,9,30,122.0,328.0,3.6,10.6,415.0,403.81,327.22
2018,4,16,9,45,135.0,303.5,3.75,10.6,404.0,396.89,322.08
2018,4,16,10,0,148.0,279.0,3.9,10.6,393.0,390.15,317.32
2018,4,16,10,15,76.5,223.0,4.0,10.6,282.0,279.87,227.51
2018,4,16,10,30,5.0,167.0,4.1,10.6,171.0,145.97,116.2
2018,4,16,10,45,163.5,246.0,4.2,10.6,385.5,401.92,328.07
2018,4,16,11,0,322.0,325.0,4.3,10.6,600.0,634.77,510.43
2018,4,16,11,15,262.0,373.0,4.3,10.65,599.0,632.25,504.53
2018,4,16,11,30,202.0,421.0,4.3,10.7,598.0,609.2,484.6
2018,4,16,11,45,107.5,311.0,4.35,10.7,405.5,409.16,329.26
2018,4,16,12,0,13.0,201.0,4.4,10.7,213.0,184.56,147.43
2018,4,16,12,15,14.0,212.0,4.4,10.7,224.5,195.28,156.53
2018,4,16,12,30,15.0,223.0,4.4,10.7,236.0,205.95,165.22
2018,4,16,12,45,20.5,261.0,4.35,10.65,279.0,258.33,207.73
2018,4,16,13,0,26.0,299.0,4.3,10.6,322.0,299.59,240.88
2018,4,16,13,15,36.5,265.0,4.25,10.6,296.0,275.89,222.51
2018,4,16,13,30,47.0,231.0,4.2,10.6,270.0,252.04,204.07
2018,4,16,13,45,156.5,296.0,4.2,10.55,421.0,424.91,345.37
2018,4,16,14,0,266.0,361.0,4.2,10.5,572.0,591.79,476.19
2018,4,16,14,15,319.0,328.5,4.2,10.5,571.5,592.78,478.19
2018,4,16,14,30,372.0,296.0,4.2,10.5,571.0,589.08,477.24
2018,4,16,14,45,358.5,274.5,4.2,10.45,528.5,541.0,440.49
2018,4,16,15,0,345.0,253.0,4.2,10.4,486.0,493.0,403.43
2018,4,16,15,15,551.0,188.5,4.2,10.4,532.5,561.02,460.04
2018,4,16,15,30,757.0,124.0,4.2,10.4,579.0,600.89,492.17
2018,4,16,15,45,771.0,110.5,4.2,10.35,541.5,553.18,452.97
2018,4,16,16,0,785.0,97.0,4.2,10.3,504.0,503.26,410.94
2018,4,16,16,15,755.5,92.5,4.0,10.15,451.5,439.16,355.75
2018,4,16,16,30,726.0,88.0,3.8,10.0,399.0,376.01,300.13
2018,4,16,16,45,695.0,81.0,3.6,9.85,347.5,312.69,243.15
2018,4,16,17,0,664.0,74.0,3.4,9.7,296.0,252.11,187.7
2018,4,16,17,15,599.5,67.0,3.05,9.35,241.0,187.73,130.85
2018,4,16,17,30,535.0,60.0,2.7,9.0,186.0,130.93,83.08
2018,4,16,17,45,435.0,51.0,2.35,8.6,136.5,77.62,44.88
2018,4,16,18,0,335.0,42.0,2.0,8.2,87.0,37.16,27.24
2018,4,16,18,15,216.0,29.0,1.9,7.9,53.5,22.54,11.87
2018,4,16,18,30,97.0,16.0,1.8,7.6,20.0,13.66,0.0
2018,4,16,18,45,48.5,8.0,1.7,7.35,10.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,0.95,4.25,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.85,4.25,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.75,4.35,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,4,17,5,15,14.0,3.0,0.9,4.75,3.0,0.0,0.0
2018,4,17,5,30,28.0,6.0,1.1,5.1,6.0,5.12,0.0
2018,4,17,5,45,142.0,21.0,1.3,5.45,33.0,16.39,0.0
2018,4,17,6,0,256.0,36.0,1.5,5.8,60.0,27.93,17.46
2018,4,17,6,15,356.5,48.0,1.55,6.1,104.5,45.96,29.65
2018,4,17,6,30,457.0,60.0,1.6,6.4,149.0,91.22,55.47
2018,4,17,6,45,519.5,70.5,1.65,6.75,200.5,142.51,94.54
2018,4,17,7,0,582.0,81.0,1.7,7.1,252.0,201.57,144.75
2018,4,17,7,15,632.0,87.5,1.8,7.8,306.0,261.01,197.51
2018,4,17,7,30,682.0,94.0,1.9,8.5,360.0,325.83,254.83
2018,4,17,7,45,718.5,98.5,1.95,9.25,413.5,388.4,309.44
2018,4,17,8,0,755.0,103.0,2.0,10.0,467.0,453.89,364.75
2018,4,17,8,15,780.5,107.0,2.0,10.6,518.0,515.82,415.5
2018,4,17,8,30,806.0,111.0,2.0,11.2,569.0,578.21,464.76
2018,4,17,8,45,825.0,114.0,2.05,11.8,615.5,636.28,509.27
2018,4,17,9,0,844.0,117.0,2.1,12.4,662.0,693.87,552.0
2018,4,17,9,15,860.5,118.5,2.05,12.8,704.5,747.39,590.21
2018,4,17,9,30,877.0,120.0,2.0,13.2,747.0,799.52,625.53
2018,4,17,9,45,891.0,119.5,1.9,13.65,783.5,838.32,649.15
2018,4,17,10,0,905.0,119.0,1.8,14.1,820.0,881.82,675.59
2018,4,17,10,15,912.5,121.0,1.8,14.4,849.5,919.72,699.16
2018,4,17,10,30,920.0,123.0,1.8,14.7,879.0,954.56,720.49
2018,4,17,10,45,925.5,124.0,1.75,15.05,901.0,983.35,736.83
2018,4,17,11,0,931.0,125.0,1.7,15.4,923.0,1008.63,750.78
2018,4,17,11,15,934.0,126.0,1.7,15.6,937.0,1027.89,761.92
2018,4,17,11,30,937.0,127.0,1.7,15.8,951.0,1043.33,770.72
2018,4,17,11,45,938.0,127.5,1.65,16.05,957.0,1052.44,774.62
2018,4,17,12,0,939.0,128.0,1.6,16.3,963.0,1057.58,776.14
2018,4,17,12,15,938.5,128.0,1.6,16.45,960.5,1056.78,775.13
2018,4,17,12,30,938.0,128.0,1.6,16.6,958.0,1051.98,771.78
2018,4,17,12,45,935.0,128.0,1.55,16.75,947.5,1040.8,763.71
2018,4,17,13,0,932.0,128.0,1.5,16.9,937.0,1025.75,753.36
2018,4,17,13,15,925.5,128.0,1.5,16.95,918.0,1003.62,739.7
2018,4,17,13,30,919.0,128.0,1.5,17.0,899.0,977.94,723.84
2018,4,17,13,45,909.5,128.0,1.45,17.05,872.0,946.17,703.28
2018,4,17,14,0,900.0,128.0,1.4,17.1,845.0,911.33,680.72
2018,4,17,14,15,891.5,126.0,1.4,17.05,812.0,872.5,656.37
2018,4,17,14,30,883.0,124.0,1.4,17.0,779.0,838.67,635.21
2018,4,17,14,45,871.0,120.0,1.45,17.0,738.5,789.08,603.39
2018,4,17,15,0,859.0,116.0,1.5,17.0,698.0,737.53,568.5
2018,4,17,15,15,840.5,112.0,1.5,17.0,651.0,680.01,527.37
2018,4,17,15,30,822.0,108.0,1.5,17.0,604.0,621.73,484.5
2018,4,17,15,45,799.0,103.5,1.65,16.7,553.5,560.01,439.04
2018,4,17,16,0,776.0,99.0,1.8,16.4,503.0,498.67,391.81
2018,4,17,16,15,751.5,94.5,1.75,16.05,453.5,436.83,341.58
2018,4,17,16,30,727.0,90.0,1.7,15.7,404.0,376.46,290.78
2018,4,17,16,45,678.5,84.0,1.65,15.4,347.0,308.37,232.83
2018,4,17,17,0,630.0,78.0,1.6,15.1,290.0,245.14,178.01
2018,4,17,17,15,563.0,70.0,1.5,14.2,235.0,181.59,124.24
2018,4,17,17,30,496.0,62.0,1.4,13.3,180.0,126.02,79.18
2018,4,17,17,45,416.5,54.0,1.35,12.35,136.5,77.82,45.27
2018,4,17,18,0,337.0,46.0,1.3,11.4,93.0,39.89,29.32
2018,4,17,18,15,218.5,32.5,1.4,10.95,58.0,25.2,14.16
2018,4,17,18,30,100.0,19.0,1.5,10.5,23.0,16.22,0.0
2018,4,17,18,45,50.0,9.5,1.55,10.05,11.5,0.0,0.0
2018,4,17,19,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,1.1,7.25,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,1.1,7.5,1.0,0.85,0.0
2018,4,18,5,45,0.0,3.0,1.15,7.8,3.0,2.46,0.0
2018,4,18,6,0,0.0,5.0,1.2,8.1,5.0,4.1,0.0
2018,4,18,6,15,0.0,6.5,1.3,8.45,6.5,5.33,0.0
2018,4,18,6,30,0.0,8.0,1.4,8.8,8.0,6.57,0.07
2018,4,18,6,45,0.0,16.5,1.5,9.15,16.5,13.57,6.26
2018,4,18,7,0,0.0,25.0,1.6,9.5,25.0,20.6,12.43
2018,4,18,7,15,0.0,36.0,1.6,9.75,36.0,29.72,20.37
2018,4,18,7,30,0.0,47.0,1.6,10.0,47.0,38.87,28.23
2018,4,18,7,45,0.0,39.5,1.6,10.3,39.5,32.65,22.72
2018,4,18,8,0,0.0,32.0,1.6,10.6,32.0,26.45,17.25
2018,4,18,8,15,0.0,58.0,1.6,10.95,58.0,48.08,35.7
2018,4,18,8,30,0.0,84.0,1.6,11.3,84.0,69.82,53.93
2018,4,18,8,45,0.0,98.0,1.6,11.65,98.0,81.63,63.58
2018,4,18,9,0,0.0,112.0,1.6,12.0,112.0,93.56,73.25
2018,4,18,9,15,0.0,108.5,1.6,12.3,108.5,90.63,70.52
2018,4,18,9,30,0.0,105.0,1.6,12.6,105.0,87.7,67.86
2018,4,18,9,45,1.0,131.0,1.6,12.95,132.0,110.8,86.68
2018,4,18,10,0,2.0,157.0,1.6,13.3,159.0,134.21,105.49
2018,4,18,10,15,33.5,246.0,1.6,13.5,274.0,250.84,199.57
2018,4,18,10,30,65.0,335.0,1.6,13.7,389.0,365.55,288.41
2018,4,18,10,45,90.5,371.0,1.65,13.9,448.0,426.27,334.05
2018,4,18,11,0,116.0,407.0,1.7,14.1,507.0,505.02,392.35
2018,4,18,11,15,183.5,415.5,1.75,14.3,576.0,580.64,448.78
2018,4,18,11,30,251.0,424.0,1.8,14.5,645.0,674.43,516.7
2018,4,18,11,45,257.5,424.0,1.85,14.65,652.0,683.55,522.42
2018,4,18,12,0,264.0,424.0,1.9,14.8,659.0,691.26,527.95
2018,4,18,12,15,202.5,432.5,1.95,14.95,612.5,622.12,477.13
2018,4,18,12,30,141.0,441.0,2.0,15.1,566.0,569.64,437.87
2018,4,18,12,45,111.0,417.0,2.1,15.25,515.0,514.91,397.85
2018,4,18,13,0,81.0,393.0,2.2,15.4,464.0,443.02,344.44
2018,4,18,13,15,124.0,404.0,2.3,15.55,509.5,508.81,395.3
2018,4,18,13,30,167.0,415.0,2.4,15.7,555.0,554.93,430.41
2018,4,18,13,45,175.0,391.0,2.45,15.85,534.0,532.65,414.47
2018,4,18,14,0,183.0,367.0,2.5,16.0,513.0,509.34,398.07
2018,4,18,14,15,286.5,334.5,2.6,15.95,552.5,568.99,445.93
2018,4,18,14,30,390.0,302.0,2.7,15.9,592.0,606.09,476.18
2018,4,18,14,45,454.0,262.5,2.75,15.9,583.5,610.44,480.95
2018,4,18,15,0,518.0,223.0,2.8,15.9,575.0,595.57,471.52
2018,4,18,15,15,630.0,171.0,2.8,15.9,572.0,598.57,475.3
2018,4,18,15,30,742.0,119.0,2.8,15.9,569.0,582.61,463.8
2018,4,18,15,45,627.0,139.0,2.8,15.5,498.0,497.17,397.01
2018,4,18,16,0,512.0,159.0,2.8,15.1,427.0,415.87,332.58
2018,4,18,16,15,581.0,129.0,2.7,14.75,404.0,391.66,311.3
2018,4,18,16,30,650.0,99.0,2.6,14.4,381.0,353.44,276.63
2018,4,18,16,45,681.5,84.0,2.5,14.05,346.0,307.65,234.27
2018,4,18,17,0,713.0,69.0,2.4,13.7,311.0,258.74,187.78
2018,4,18,17,15,658.0,63.5,2.15,12.75,257.0,193.4,130.97
2018,4,18,17,30,603.0,58.0,1.9,11.8,203.0,135.93,83.32
2018,4,18,17,45,515.5,50.0,1.7,10.85,152.5,80.49,44.48
2018,4,18,18,0,428.0,42.0,1.5,9.9,102.0,36.2,26.32
2018,4,18,18,15,287.0,30.5,1.55,9.4,63.5,25.27,14.7
2018,4,18,18,30,146.0,19.0,1.6,8.9,25.0,16.22,0.0
2018,4,18,18,45,73.0,9.5,1.65,8.4,12.5,8.11,0.0
2018,4,18,19,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.85,5.85,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.65,5.1,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.6,4.85,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.55,4.75,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.45,4.6,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,4,19,5,15,34.5,4.0,1.6,5.25,4.5,0.0,0.0
2018,4,19,5,30,69.0,8.0,1.7,6.0,9.0,6.83,0.0
2018,4,19,5,45,210.0,21.0,1.85,6.8,39.5,17.6,0.0
2018,4,19,6,0,351.0,34.0,2.0,7.6,70.0,28.25,18.31
2018,4,19,6,15,449.5,42.5,2.25,8.35,116.0,42.75,25.59
2018,4,19,6,30,548.0,51.0,2.5,9.1,162.0,90.79,51.04
2018,4,19,6,45,608.5,58.0,2.8,9.85,214.5,144.34,91.2
2018,4,19,7,0,669.0,65.0,3.1,10.6,267.0,205.15,142.85
2018,4,19,7,15,709.5,70.0,3.2,11.3,320.5,267.13,198.42
2018,4,19,7,30,750.0,75.0,3.3,12.0,374.0,331.32,255.87
2018,4,19,7,45,777.0,80.0,3.45,12.65,426.5,393.85,311.27
2018,4,19,8,0,804.0,85.0,3.6,13.3,479.0,458.1,366.43
2018,4,19,8,15,825.0,88.5,3.65,13.85,529.0,519.17,417.34
2018,4,19,8,30,846.0,92.0,3.7,14.4,579.0,580.58,466.77
2018,4,19,8,45,861.0,96.0,3.75,14.9,625.5,638.79,512.2
2018,4,19,9,0,876.0,100.0,3.8,15.4,672.0,691.74,552.4
2018,4,19,9,15,890.0,101.5,3.8,15.8,714.0,743.74,590.76
2018,4,19,9,30,904.0,103.0,3.8,16.2,756.0,794.06,625.35
2018,4,19,9,45,915.5,103.5,3.85,16.6,792.0,839.47,655.81
2018,4,19,10,0,927.0,104.0,3.9,17.0,828.0,882.46,684.22
2018,4,19,10,15,933.0,106.5,3.9,17.3,857.0,920.06,708.55
2018,4,19,10,30,939.0,109.0,3.9,17.6,886.0,954.45,730.48
2018,4,19,10,45,943.0,110.5,3.9,17.85,907.5,982.63,748.16
2018,4,19,11,0,947.0,112.0,3.9,18.1,929.0,1007.18,763.35
2018,4,19,11,15,949.5,112.5,3.95,18.3,942.5,1025.56,774.87
2018,4,19,11,30,952.0,113.0,4.0,18.5,956.0,1040.06,783.88
2018,4,19,11,45,952.0,113.0,4.0,18.65,960.5,1047.68,788.2
2018,4,19,12,0,952.0,113.0,4.0,18.8,965.0,1051.28,789.98
2018,4,19,12,15,950.0,114.5,4.0,18.95,962.5,1050.39,788.91
2018,4,19,12,30,948.0,116.0,4.0,19.1,960.0,1045.48,785.32
2018,4,19,12,45,944.0,116.5,4.0,19.2,949.0,1033.68,777.39
2018,4,19,13,0,940.0,117.0,4.0,19.3,938.0,1018.0,767.01
2018,4,19,13,15,937.0,115.5,3.95,19.35,920.0,997.48,753.3
2018,4,19,13,30,934.0,114.0,3.9,19.4,902.0,973.24,737.15
2018,4,19,13,45,929.5,111.5,3.85,19.45,876.0,943.07,716.99
2018,4,19,14,0,925.0,109.0,3.8,19.5,850.0,909.5,694.49
2018,4,19,14,15,894.5,116.0,3.7,19.5,809.5,860.72,661.15
2018,4,19,14,30,864.0,123.0,3.6,19.5,769.0,818.1,632.02
2018,4,19,14,45,844.0,123.5,3.5,19.45,727.5,767.91,597.32
2018,4,19,15,0,824.0,124.0,3.4,19.4,686.0,716.43,559.53
2018,4,19,15,15,839.5,110.5,3.4,19.4,651.5,673.49,528.01
2018,4,19,15,30,855.0,97.0,3.4,19.4,617.0,626.5,492.39
2018,4,19,15,45,833.5,94.5,3.15,19.2,568.0,566.16,444.91
2018,4,19,16,0,812.0,92.0,2.9,19.0,519.0,505.93,396.27
2018,4,19,16,15,782.5,88.0,2.65,18.6,466.0,441.15,343.08
2018,4,19,16,30,753.0,84.0,2.4,18.2,413.0,378.11,289.77
2018,4,19,16,45,715.0,79.0,2.15,17.8,359.5,312.1,233.02
2018,4,19,17,0,677.0,74.0,1.9,17.4,306.0,250.69,179.24
2018,4,19,17,15,621.5,68.0,1.85,16.45,253.0,188.71,126.55
2018,4,19,17,30,566.0,62.0,1.8,15.5,200.0,133.11,81.45
2018,4,19,17,45,481.0,53.5,1.75,14.55,151.0,79.95,44.87
2018,4,19,18,0,396.0,45.0,1.7,13.6,102.0,37.68,27.24
2018,4,19,18,15,265.5,32.5,1.85,13.05,64.0,26.93,16.07
2018,4,19,18,30,135.0,20.0,2.0,12.5,26.0,15.61,0.0
2018,4,19,18,45,67.5,10.0,2.1,12.0,13.0,8.54,0.0
2018,4,19,19,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.75,8.05,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,20,5,15,31.0,4.5,1.15,7.7,5.0,0.0,0.0
2018,4,20,5,30,62.0,9.0,1.1,8.4,10.0,7.68,0.0
2018,4,20,5,45,191.5,22.5,1.1,9.1,40.0,18.83,0.0
2018,4,20,6,0,321.0,36.0,1.1,9.8,70.0,29.82,19.75
2018,4,20,6,15,420.0,45.5,1.15,10.45,116.0,44.68,27.41
2018,4,20,6,30,519.0,55.0,1.2,11.1,162.0,91.71,52.57
2018,4,20,6,45,583.5,61.5,1.25,11.75,214.0,143.55,90.8
2018,4,20,7,0,648.0,68.0,1.3,12.4,266.0,203.16,140.38
2018,4,20,7,15,691.0,73.5,1.4,13.25,320.0,263.38,193.14
2018,4,20,7,30,734.0,79.0,1.5,14.1,374.0,329.32,250.42
2018,4,20,7,45,764.0,83.0,1.65,15.0,426.5,391.08,303.49
2018,4,20,8,0,794.0,87.0,1.8,15.9,479.0,454.9,356.53
2018,4,20,8,15,815.0,90.5,1.9,16.5,528.5,515.34,405.49
2018,4,20,8,30,836.0,94.0,2.0,17.1,578.0,576.12,453.01
2018,4,20,8,45,853.0,96.5,2.1,17.7,624.0,633.44,496.42
2018,4,20,9,0,870.0,99.0,2.2,18.3,670.0,685.79,534.98
2018,4,20,9,15,885.0,100.0,2.3,18.8,712.0,737.61,572.26
2018,4,20,9,30,900.0,101.0,2.4,19.3,754.0,787.87,606.0
2018,4,20,9,45,912.0,101.0,2.5,19.75,789.5,832.9,635.45
2018,4,20,10,0,924.0,101.0,2.6,20.2,825.0,875.56,662.98
2018,4,20,10,15,929.0,102.5,2.7,20.65,852.5,911.1,685.44
2018,4,20,10,30,934.0,104.0,2.8,21.1,880.0,943.39,705.63
2018,4,20,10,45,938.0,105.5,2.9,21.5,901.0,971.35,723.01
2018,4,20,11,0,942.0,107.0,3.0,21.9,922.0,995.71,738.01
2018,4,20,11,15,944.5,107.5,3.05,22.2,935.5,1013.93,748.87
2018,4,20,11,30,947.0,108.0,3.1,22.5,949.0,1028.29,757.31
2018,4,20,11,45,947.5,109.0,3.15,22.8,954.5,1037.29,762.37
2018,4,20,12,0,948.0,110.0,3.2,23.1,960.0,1042.3,764.98
2018,4,20,12,15,946.0,110.0,3.2,23.2,956.5,1039.86,763.06
2018,4,20,12,30,944.0,110.0,3.2,23.3,953.0,1033.44,758.74
2018,4,20,12,45,941.5,109.0,3.25,23.45,942.0,1021.58,751.27
2018,4,20,13,0,939.0,108.0,3.3,23.6,931.0,1005.83,741.38
2018,4,20,13,15,934.5,107.5,3.35,23.6,912.5,984.91,728.58
2018,4,20,13,30,930.0,107.0,3.4,23.6,894.0,960.35,713.4
2018,4,20,13,45,923.5,106.0,3.45,23.6,868.0,930.0,694.32
2018,4,20,14,0,917.0,105.0,3.5,23.6,842.0,896.4,672.95
2018,4,20,14,15,908.0,104.0,3.6,23.5,809.5,857.67,648.42
2018,4,20,14,30,899.0,103.0,3.7,23.4,777.0,816.23,621.72
2018,4,20,14,45,887.5,101.0,3.75,23.25,738.0,769.45,590.77
2018,4,20,15,0,876.0,99.0,3.8,23.1,699.0,720.63,557.12
2018,4,20,15,15,861.0,96.5,3.8,23.1,655.0,667.26,517.72
2018,4,20,15,30,846.0,94.0,3.8,23.1,611.0,615.89,478.69
2018,4,20,15,45,826.0,91.0,3.95,22.4,562.5,556.46,434.09
2018,4,20,16,0,806.0,88.0,4.1,21.7,514.0,497.02,387.71
2018,4,20,16,15,779.0,84.5,4.05,21.0,462.5,434.33,336.76
2018,4,20,16,30,752.0,81.0,4.0,20.3,411.0,373.09,285.26
2018,4,20,16,45,716.0,76.5,4.0,19.6,358.5,309.79,230.88
2018,4,20,17,0,680.0,72.0,4.0,18.9,306.0,248.04,176.9
2018,4,20,17,15,629.5,65.5,3.9,17.9,254.0,186.6,124.25
2018,4,20,17,30,579.0,59.0,3.8,16.9,202.0,130.92,78.89
2018,4,20,17,45,500.5,50.5,3.75,15.9,153.0,77.62,42.32
2018,4,20,18,0,422.0,42.0,3.7,14.9,104.0,34.27,24.16
2018,4,20,18,15,296.5,31.0,3.65,14.25,66.0,25.56,15.11
2018,4,20,18,30,171.0,20.0,3.6,13.6,28.0,16.77,0.0
2018,4,20,18,45,85.5,10.0,3.55,12.95,14.0,8.54,0.0
2018,4,20,19,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.2,8.65,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,21,5,15,36.0,5.0,1.25,7.95,5.5,0.0,0.0
2018,4,21,5,30,72.0,10.0,1.4,8.7,11.0,8.54,0.0
2018,4,21,5,45,203.5,23.0,1.5,9.5,42.0,19.17,1.29
2018,4,21,6,0,335.0,36.0,1.6,10.3,73.0,29.72,19.81
2018,4,21,6,15,427.5,45.0,1.6,10.95,118.5,44.3,26.96
2018,4,21,6,30,520.0,54.0,1.6,11.6,164.0,90.79,51.7
2018,4,21,6,45,581.0,61.0,1.6,12.25,215.5,142.53,89.97
2018,4,21,7,0,642.0,68.0,1.6,12.9,267.0,201.61,139.22
2018,4,21,7,15,682.5,74.0,1.5,13.55,320.0,261.13,191.42
2018,4,21,7,30,723.0,80.0,1.4,14.2,373.0,324.76,246.68
2018,4,21,7,45,752.0,83.5,1.3,14.8,424.5,386.29,299.12
2018,4,21,8,0,781.0,87.0,1.2,15.4,476.0,448.37,350.02
2018,4,21,8,15,802.5,91.0,1.25,16.1,525.5,508.73,398.14
2018,4,21,8,30,824.0,95.0,1.3,16.8,575.0,569.52,444.76
2018,4,21,8,45,840.0,98.5,1.3,17.5,621.0,626.52,486.55
2018,4,21,9,0,856.0,102.0,1.3,18.2,667.0,682.74,526.21
2018,4,21,9,15,870.0,103.5,1.35,18.85,708.0,729.31,558.54
2018,4,21,9,30,884.0,105.0,1.4,19.5,749.0,778.59,590.55
2018,4,21,9,45,895.5,105.5,1.4,20.2,784.5,823.01,617.49
2018,4,21,10,0,907.0,106.0,1.4,20.9,820.0,865.08,642.4
2018,4,21,10,15,914.0,107.5,1.45,21.5,848.5,901.71,664.24
2018,4,21,10,30,921.0,109.0,1.5,22.1,877.0,935.25,683.92
2018,4,21,10,45,926.0,109.5,1.55,22.7,898.0,962.71,699.58
2018,4,21,11,0,931.0,110.0,1.6,23.3,919.0,986.67,713.01
2018,4,21,11,15,934.0,110.5,1.65,23.65,932.5,1005.1,723.66
2018,4,21,11,30,937.0,111.0,1.7,24.0,946.0,1019.74,732.04
2018,4,21,11,45,938.0,112.0,1.7,24.4,952.0,1029.07,736.34
2018,4,21,12,0,939.0,113.0,1.7,24.8,958.0,1034.46,738.34
2018,4,21,12,15,939.0,112.5,1.7,25.0,955.5,1033.42,737.07
2018,4,21,12,30,939.0,112.0,1.7,25.2,953.0,1028.42,733.52
2018,4,21,12,45,937.0,111.5,1.7,25.35,942.5,1017.55,726.62
2018,4,21,13,0,935.0,111.0,1.7,25.5,932.0,1002.81,717.46
2018,4,21,13,15,931.0,110.0,1.7,25.6,913.5,981.9,704.68
2018,4,21,13,30,927.0,109.0,1.7,25.7,895.0,957.36,689.69
2018,4,21,13,45,920.5,108.0,1.7,25.75,869.5,927.09,671.19
2018,4,21,14,0,914.0,107.0,1.7,25.8,844.0,893.58,650.57
2018,4,21,14,15,905.5,105.0,1.75,25.75,811.0,854.38,626.88
2018,4,21,14,30,897.0,103.0,1.8,25.7,778.0,812.44,601.08
2018,4,21,14,45,885.5,101.5,1.85,25.65,739.5,766.27,572.01
2018,4,21,15,0,874.0,100.0,1.9,25.6,701.0,718.07,540.15
2018,4,21,15,15,859.0,97.5,1.9,25.6,657.0,664.84,502.49
2018,4,21,15,30,844.0,95.0,1.9,25.6,613.0,613.59,465.08
2018,4,21,15,45,822.5,93.0,1.85,25.3,564.5,554.5,421.16
2018,4,21,16,0,801.0,91.0,1.8,25.0,516.0,495.54,375.9
2018,4,21,16,15,772.0,88.0,1.8,24.55,464.5,432.79,326.65
2018,4,21,16,30,743.0,85.0,1.8,24.1,413.0,371.71,276.95
2018,4,21,16,45,705.0,80.0,1.8,23.65,360.0,306.45,222.75
2018,4,21,17,0,667.0,75.0,1.8,23.2,307.0,245.88,171.33
2018,4,21,17,15,616.5,68.5,1.7,22.1,255.0,185.35,121.02
2018,4,21,17,30,566.0,62.0,1.6,21.0,203.0,130.58,77.69
2018,4,21,17,45,490.0,53.0,1.55,19.85,154.5,77.99,42.51
2018,4,21,18,0,414.0,44.0,1.5,18.7,106.0,35.83,25.15
2018,4,21,18,15,283.0,32.5,1.65,18.0,67.5,26.78,16.05
2018,4,21,18,30,152.0,21.0,1.8,17.3,29.0,16.39,0.0
2018,4,21,18,45,76.0,10.5,1.9,16.6,14.5,8.96,0.0
2018,4,21,19,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,22,5,15,36.0,6.5,1.2,9.05,7.0,0.0,0.0
2018,4,22,5,30,72.0,13.0,1.3,9.8,14.0,11.1,0.0
2018,4,22,5,45,201.0,26.5,1.4,10.55,46.0,20.66,4.49
2018,4,22,6,0,330.0,40.0,1.5,11.3,78.0,33.18,22.85
2018,4,22,6,15,428.0,50.0,1.55,11.9,125.5,48.54,30.46
2018,4,22,6,30,526.0,60.0,1.6,12.5,173.0,96.35,56.02
2018,4,22,6,45,590.0,67.0,1.65,13.15,226.0,148.95,94.65
2018,4,22,7,0,654.0,74.0,1.7,13.8,279.0,209.26,144.57
2018,4,22,7,15,695.5,79.5,1.65,14.6,333.0,269.39,196.97
2018,4,22,7,30,737.0,85.0,1.6,15.4,387.0,333.68,252.49
2018,4,22,7,45,732.5,95.5,1.5,16.25,429.0,388.36,299.63
2018,4,22,8,0,728.0,106.0,1.4,17.1,471.0,441.26,343.19
2018,4,22,8,15,737.5,115.0,1.35,17.8,516.5,497.9,387.73
2018,4,22,8,30,747.0,124.0,1.3,18.5,562.0,553.92,429.82
2018,4,22,8,45,793.0,121.5,1.25,19.2,619.0,619.25,477.16
2018,4,22,9,0,839.0,119.0,1.2,19.9,676.0,687.35,524.53
2018,4,22,9,15,818.5,133.5,1.2,20.4,704.0,726.62,550.42
2018,4,22,9,30,798.0,148.0,1.2,20.9,732.0,761.35,572.59
2018,4,22,9,45,817.5,148.5,1.25,21.45,771.0,809.83,604.01
2018,4,22,10,0,837.0,149.0,1.3,22.0,810.0,856.75,632.95
2018,4,22,10,15,834.5,158.0,1.35,22.35,836.5,891.2,653.87
2018,4,22,10,30,832.0,167.0,1.4,22.7,863.0,922.2,672.56
2018,4,22,10,45,727.0,226.5,1.45,23.1,845.5,913.35,665.34
2018,4,22,11,0,622.0,286.0,1.5,23.5,828.0,887.24,645.08
2018,4,22,11,15,589.0,308.0,1.5,23.75,827.5,886.64,643.17
2018,4,22,11,30,556.0,330.0,1.5,24.0,827.0,884.57,639.99
2018,4,22,11,45,528.0,345.0,1.55,24.3,819.0,877.11,634.12
2018,4,22,12,0,500.0,360.0,1.6,24.6,811.0,866.53,626.32
2018,4,22,12,15,501.0,358.0,1.65,24.85,809.0,865.22,625.59
2018,4,22,12,30,502.0,356.0,1.7,25.1,807.0,861.27,623.1
2018,4,22,12,45,550.0,330.0,1.7,25.4,819.0,876.74,633.98
2018,4,22,13,0,598.0,304.0,1.7,25.7,831.0,888.2,642.04
2018,4,22,13,15,688.5,249.5,1.7,25.8,844.5,911.37,659.35
2018,4,22,13,30,779.0,195.0,1.7,25.9,858.0,923.95,668.46
2018,4,22,13,45,824.5,167.5,1.7,26.05,850.5,909.14,659.11
2018,4,22,14,0,870.0,140.0,1.7,26.2,843.0,895.69,651.02
2018,4,22,14,15,877.5,129.5,1.7,26.2,815.0,861.54,629.85
2018,4,22,14,30,885.0,119.0,1.7,26.2,787.0,816.49,601.49
2018,4,22,14,45,868.0,117.5,1.75,26.15,745.0,772.97,574.46
2018,4,22,15,0,851.0,116.0,1.8,26.1,703.0,720.81,539.31
2018,4,22,15,15,831.0,111.5,1.8,26.1,654.5,662.52,498.47
2018,4,22,15,30,811.0,107.0,1.8,26.1,606.0,603.67,456.07
2018,4,22,15,45,801.0,104.0,1.65,25.85,564.5,551.51,416.79
2018,4,22,16,0,791.0,101.0,1.5,25.6,523.0,498.34,375.47
2018,4,22,16,15,766.5,95.5,1.45,25.3,471.5,435.71,326.41
2018,4,22,16,30,742.0,90.0,1.4,25.0,420.0,373.16,275.82
2018,4,22,16,45,705.5,85.0,1.3,24.7,367.0,309.64,223.17
2018,4,22,17,0,669.0,80.0,1.2,24.4,314.0,249.44,172.38
2018,4,22,17,15,615.5,73.0,1.15,23.25,261.0,187.8,122.03
2018,4,22,17,30,562.0,66.0,1.1,22.1,208.0,132.34,78.85
2018,4,22,17,45,480.5,57.0,1.1,20.95,158.5,79.79,44.34
2018,4,22,18,0,399.0,48.0,1.1,19.8,109.0,39.18,27.92
2018,4,22,18,15,274.0,35.5,1.15,19.1,70.0,27.57,16.8
2018,4,22,18,30,149.0,23.0,1.2,18.4,31.0,17.92,0.0
2018,4,22,18,45,74.5,11.5,1.3,17.75,15.5,9.82,0.0
2018,4,22,19,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,23,5,15,17.5,5.5,1.0,12.0,6.0,0.0,0.0
2018,4,23,5,30,35.0,11.0,1.0,12.5,12.0,9.39,0.0
2018,4,23,5,45,109.5,26.5,1.0,12.95,38.0,20.74,6.37
2018,4,23,6,0,184.0,42.0,1.0,13.4,64.0,32.07,21.87
2018,4,23,6,15,272.5,56.5,1.1,13.9,107.0,48.36,31.96
2018,4,23,6,30,361.0,71.0,1.2,14.4,150.0,88.96,55.82
2018,4,23,6,45,405.0,83.0,1.3,14.95,194.0,132.18,88.2
2018,4,23,7,0,449.0,95.0,1.4,15.5,238.0,180.73,128.23
2018,4,23,7,15,455.0,111.0,1.4,16.2,278.0,227.45,169.21
2018,4,23,7,30,461.0,127.0,1.4,16.9,318.0,274.53,209.96
2018,4,23,7,45,571.5,124.5,1.4,17.65,392.0,350.84,271.0
2018,4,23,8,0,682.0,122.0,1.4,18.4,466.0,434.76,336.85
2018,4,23,8,15,723.0,123.5,1.4,19.05,520.5,497.84,385.88
2018,4,23,8,30,764.0,125.0,1.4,19.7,575.0,563.53,435.28
2018,4,23,8,45,782.5,128.5,1.4,20.35,620.5,618.45,475.15
2018,4,23,9,0,801.0,132.0,1.4,21.0,666.0,673.63,513.83
2018,4,23,9,15,822.5,131.0,1.3,21.65,708.0,725.84,548.34
2018,4,23,9,30,844.0,130.0,1.2,22.3,750.0,777.12,580.85
2018,4,23,9,45,864.5,126.5,1.1,22.95,787.5,823.86,607.65
2018,4,23,10,0,885.0,123.0,1.0,23.6,825.0,860.61,627.11
2018,4,23,10,15,892.0,125.0,0.95,24.15,853.5,896.84,646.85
2018,4,23,10,30,899.0,127.0,0.9,24.7,882.0,930.05,664.3
2018,4,23,10,45,903.5,127.5,0.85,25.25,902.0,956.38,677.19
2018,4,23,11,0,908.0,128.0,0.8,25.8,922.0,979.26,687.87
2018,4,23,11,15,910.0,129.5,0.9,26.05,935.0,997.18,699.34
2018,4,23,11,30,912.0,131.0,1.0,26.3,948.0,1011.38,708.66
2018,4,23,11,45,913.0,131.5,1.05,26.55,953.5,1019.88,713.67
2018,4,23,12,0,914.0,132.0,1.1,26.8,959.0,1024.55,716.53
2018,4,23,12,15,912.5,133.0,1.2,26.9,956.5,1023.43,717.36
2018,4,23,12,30,911.0,134.0,1.3,27.0,954.0,1018.47,715.94
2018,4,23,12,45,907.0,133.0,1.35,27.1,942.0,1005.43,708.79
2018,4,23,13,0,903.0,132.0,1.4,27.2,930.0,988.68,699.49
2018,4,23,13,15,898.0,131.5,1.45,27.2,911.5,967.88,687.98
2018,4,23,13,30,893.0,131.0,1.5,27.2,893.0,943.6,674.27
2018,4,23,13,45,886.0,129.5,1.55,27.2,867.0,913.28,656.66
2018,4,23,14,0,879.0,128.0,1.6,27.2,841.0,879.86,636.95
2018,4,23,14,15,870.0,126.0,1.65,27.1,808.5,841.43,614.0
2018,4,23,14,30,861.0,124.0,1.7,27.0,776.0,807.74,593.9
2018,4,23,14,45,849.0,121.5,1.7,26.9,737.0,760.77,563.87
2018,4,23,15,0,837.0,119.0,1.7,26.8,698.0,711.92,530.76
2018,4,23,15,15,821.5,115.5,1.7,26.8,654.0,658.22,493.19
2018,4,23,15,30,806.0,112.0,1.7,26.8,610.0,603.53,453.86
2018,4,23,15,45,784.0,108.5,1.75,26.4,561.5,544.61,411.13
2018,4,23,16,0,762.0,105.0,1.8,26.0,513.0,486.0,366.98
2018,4,23,16,15,734.5,100.0,1.85,25.55,462.0,423.46,318.33
2018,4,23,16,30,707.0,95.0,1.9,25.1,411.0,362.95,269.47
2018,4,23,16,45,670.5,89.5,1.95,24.6,359.0,301.1,218.33
2018,4,23,17,0,634.0,84.0,2.0,24.1,307.0,242.64,169.02
2018,4,23,17,15,571.5,76.5,2.0,22.9,253.0,181.11,118.99
2018,4,23,17,30,509.0,69.0,2.0,21.7,199.0,126.95,77.13
