Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,17,45,432.5,59.0,2.0,20.55,151.5,77.42,44.36
2018,4,23,18,0,356.0,49.0,2.0,19.4,104.0,39.76,28.51
2018,4,23,18,15,247.0,36.0,2.2,18.65,67.5,27.85,17.22
2018,4,23,18,30,138.0,23.0,2.4,17.9,31.0,17.89,0.0
2018,4,23,18,45,69.0,11.5,2.65,17.15,15.5,9.82,0.0
2018,4,23,19,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,24,5,15,35.0,6.5,1.85,10.25,7.5,0.0,0.0
2018,4,24,5,30,70.0,13.0,2.1,10.8,15.0,11.1,0.0
2018,4,24,5,45,184.5,28.5,2.35,11.35,48.0,22.13,8.76
2018,4,24,6,0,299.0,44.0,2.6,11.9,81.0,33.95,23.73
2018,4,24,6,15,390.5,55.5,2.6,12.45,127.5,52.3,34.1
2018,4,24,6,30,482.0,67.0,2.6,13.0,174.0,98.32,59.4
2018,4,24,6,45,546.5,74.5,2.6,13.55,226.0,148.53,96.26
2018,4,24,7,0,611.0,82.0,2.6,14.1,278.0,206.59,144.21
2018,4,24,7,15,654.5,88.0,2.6,14.7,331.5,265.02,195.2
2018,4,24,7,30,698.0,94.0,2.6,15.3,385.0,327.9,249.91
2018,4,24,7,45,731.0,98.0,2.55,15.95,437.5,388.88,302.2
2018,4,24,8,0,764.0,102.0,2.5,16.6,490.0,452.28,354.8
2018,4,24,8,15,788.0,105.0,2.45,17.1,540.0,512.55,403.45
2018,4,24,8,30,812.0,108.0,2.4,17.6,590.0,572.84,450.36
2018,4,24,8,45,831.0,110.0,2.35,18.15,636.0,629.43,492.77
2018,4,24,9,0,850.0,112.0,2.3,18.7,682.0,685.49,533.29
2018,4,24,9,15,863.0,115.5,2.3,19.15,723.5,737.97,570.35
2018,4,24,9,30,876.0,119.0,2.3,19.6,765.0,788.79,604.77
2018,4,24,9,45,886.5,120.0,2.3,20.05,800.0,825.89,627.89
2018,4,24,10,0,897.0,121.0,2.3,20.5,835.0,867.06,653.62
2018,4,24,10,15,904.0,123.0,2.4,20.85,863.5,903.57,676.96
2018,4,24,10,30,911.0,125.0,2.5,21.2,892.0,937.03,698.17
2018,4,24,10,45,914.5,126.0,2.55,21.6,912.0,963.13,713.84
2018,4,24,11,0,918.0,127.0,2.6,22.0,932.0,985.7,727.22
2018,4,24,11,15,920.5,128.0,2.65,22.2,945.0,1003.7,738.23
2018,4,24,11,30,923.0,129.0,2.7,22.4,958.0,1017.95,746.9
2018,4,24,11,45,923.5,130.0,2.8,22.65,963.5,1026.47,752.3
2018,4,24,12,0,924.0,131.0,2.9,22.9,969.0,1031.12,755.34
2018,4,24,12,15,910.5,137.5,2.95,23.0,961.5,1023.6,750.58
2018,4,24,12,30,897.0,144.0,3.0,23.1,954.0,1012.25,743.53
2018,4,24,12,45,912.5,133.0,3.1,23.25,949.0,1008.43,741.81
2018,4,24,13,0,928.0,122.0,3.2,23.4,944.0,1000.26,737.24
2018,4,24,13,15,924.5,120.5,3.3,23.35,925.5,979.43,724.96
2018,4,24,13,30,921.0,119.0,3.4,23.3,907.0,954.97,710.31
2018,4,24,13,45,916.0,117.0,3.5,23.25,881.5,925.21,692.01
2018,4,24,14,0,911.0,115.0,3.6,23.2,856.0,892.14,671.34
2018,4,24,14,15,902.5,113.5,3.7,22.95,823.0,853.59,647.17
2018,4,24,14,30,894.0,112.0,3.8,22.7,790.0,812.32,620.8
2018,4,24,14,45,884.0,109.5,3.85,22.5,752.0,766.49,590.45
2018,4,24,15,0,874.0,107.0,3.9,22.3,714.0,718.51,556.66
2018,4,24,15,15,859.5,104.5,3.9,22.3,670.0,669.76,520.3
2018,4,24,15,30,845.0,102.0,3.9,22.3,626.0,614.97,478.63
2018,4,24,15,45,823.5,99.0,4.0,21.45,577.0,554.99,433.53
2018,4,24,16,0,802.0,96.0,4.1,20.6,528.0,495.18,386.76
2018,4,24,16,15,772.5,93.5,4.05,19.95,476.5,432.86,335.83
2018,4,24,16,30,743.0,91.0,4.0,19.3,425.0,371.02,283.69
2018,4,24,16,45,704.0,86.5,3.95,18.65,371.5,307.34,228.97
2018,4,24,17,0,665.0,82.0,3.9,18.0,318.0,247.27,176.52
2018,4,24,17,15,610.5,75.5,3.7,17.1,265.0,186.41,124.79
2018,4,24,17,30,556.0,69.0,3.5,16.2,212.0,131.83,81.06
2018,4,24,17,45,476.5,60.0,3.3,15.35,163.0,80.14,46.45
2018,4,24,18,0,397.0,51.0,3.1,14.5,114.0,41.6,30.77
2018,4,24,18,15,281.0,37.5,3.05,13.95,74.0,29.08,18.78
2018,4,24,18,30,165.0,24.0,3.0,13.4,34.0,18.69,0.0
2018,4,24,18,45,82.5,12.0,2.9,12.8,17.0,10.24,0.0
2018,4,24,19,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,25,5,15,41.0,7.5,2.3,8.2,8.5,0.0,0.0
2018,4,25,5,30,82.0,15.0,2.6,8.7,17.0,12.8,0.0
2018,4,25,5,45,206.0,29.5,2.85,9.25,51.5,22.93,10.57
2018,4,25,6,0,330.0,44.0,3.1,9.8,86.0,36.32,26.12
2018,4,25,6,15,420.5,54.0,3.1,10.3,133.0,51.44,33.35
2018,4,25,6,30,511.0,64.0,3.1,10.8,180.0,97.98,58.54
2018,4,25,6,45,571.0,71.5,3.15,11.3,232.0,149.29,96.7
2018,4,25,7,0,631.0,79.0,3.2,11.8,284.0,207.81,145.81
2018,4,25,7,15,671.5,84.5,3.15,12.35,337.0,266.06,197.46
2018,4,25,7,30,712.0,90.0,3.1,12.9,390.0,328.35,252.55
2018,4,25,7,45,741.5,95.0,3.0,13.5,442.0,389.53,305.85
2018,4,25,8,0,771.0,100.0,2.9,14.1,494.0,453.52,359.69
2018,4,25,8,15,793.0,104.0,2.85,14.75,544.0,513.32,408.48
2018,4,25,8,30,815.0,108.0,2.8,15.4,594.0,573.58,455.84
2018,4,25,8,45,830.5,111.5,2.7,16.05,639.0,629.54,498.03
2018,4,25,9,0,846.0,115.0,2.6,16.7,684.0,684.65,538.0
2018,4,25,9,15,858.5,117.5,2.55,17.3,724.5,735.52,573.86
2018,4,25,9,30,871.0,120.0,2.5,17.9,765.0,784.68,607.05
2018,4,25,9,45,879.5,122.0,2.45,18.45,799.0,820.87,629.28
2018,4,25,10,0,888.0,124.0,2.4,19.0,833.0,861.01,653.98
2018,4,25,10,15,893.5,125.5,2.45,19.5,860.0,895.39,675.29
2018,4,25,10,30,899.0,127.0,2.5,20.0,887.0,926.66,694.39
2018,4,25,10,45,902.5,128.5,2.6,20.45,907.0,952.86,710.61
2018,4,25,11,0,906.0,130.0,2.7,20.9,927.0,975.59,724.54
2018,4,25,11,15,908.0,131.0,2.75,21.25,939.5,992.85,734.73
2018,4,25,11,30,910.0,132.0,2.8,21.6,952.0,1006.4,742.59
2018,4,25,11,45,909.0,133.0,2.9,21.9,956.0,1013.32,746.82
2018,4,25,12,0,908.0,134.0,3.0,22.2,960.0,1016.41,748.69
2018,4,25,12,15,908.0,133.0,3.1,22.35,957.0,1014.76,748.02
2018,4,25,12,30,908.0,132.0,3.2,22.5,954.0,1009.29,744.97
2018,4,25,12,45,906.0,130.5,3.35,22.65,943.0,997.65,738.33
2018,4,25,13,0,904.0,129.0,3.5,22.8,932.0,982.28,729.27
2018,4,25,13,15,899.5,128.0,3.55,22.75,913.5,961.44,716.43
2018,4,25,13,30,895.0,127.0,3.6,22.7,895.0,937.1,701.29
2018,4,25,13,45,888.5,125.5,3.7,22.7,869.0,907.19,682.47
2018,4,25,14,0,882.0,124.0,3.8,22.7,843.0,874.16,661.4
2018,4,25,14,15,873.0,122.0,3.9,22.45,810.5,835.7,636.97
2018,4,25,14,30,864.0,120.0,4.0,22.2,778.0,794.65,610.4
2018,4,25,14,45,851.5,118.0,4.05,22.0,739.5,754.77,583.7
2018,4,25,15,0,839.0,116.0,4.1,21.8,701.0,706.1,548.75
2018,4,25,15,15,823.5,113.5,4.1,21.8,657.5,653.44,509.44
2018,4,25,15,30,808.0,111.0,4.1,21.8,614.0,599.79,468.39
2018,4,25,15,45,786.5,107.5,4.25,20.85,566.0,541.22,424.33
2018,4,25,16,0,765.0,104.0,4.4,19.9,518.0,482.91,378.82
2018,4,25,16,15,735.0,100.5,4.45,19.2,466.5,420.65,327.97
2018,4,25,16,30,705.0,97.0,4.5,18.5,415.0,360.78,277.39
2018,4,25,16,45,666.0,91.5,4.5,17.8,362.5,298.48,223.72
2018,4,25,17,0,627.0,86.0,4.5,17.1,310.0,239.87,172.49
2018,4,25,17,15,573.0,79.0,4.45,16.25,258.5,181.13,122.47
2018,4,25,17,30,519.0,72.0,4.4,15.4,207.0,128.66,80.41
2018,4,25,17,45,441.0,62.0,4.3,14.55,158.5,78.73,46.86
2018,4,25,18,0,363.0,52.0,4.2,13.7,110.0,39.94,29.46
2018,4,25,18,15,252.5,38.0,4.1,13.15,71.5,29.35,19.2
2018,4,25,18,30,142.0,24.0,4.0,12.6,33.0,18.64,1.38
2018,4,25,18,45,71.0,12.0,3.9,12.05,16.5,10.24,0.0
2018,4,25,19,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.75,10.9,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.75,9.75,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.85,9.7,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.85,9.65,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.8,9.55,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.7,9.45,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,3.5,9.35,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,3.3,9.25,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,3.1,9.15,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.85,8.65,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.75,8.15,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,4,26,5,15,31.0,7.0,3.1,8.35,8.0,0.0,0.0
2018,4,26,5,30,62.0,14.0,3.3,8.7,16.0,11.95,0.0
2018,4,26,5,45,156.5,28.5,3.5,9.1,46.0,22.03,10.78
2018,4,26,6,0,251.0,43.0,3.7,9.5,76.0,32.98,23.33
2018,4,26,6,15,303.5,56.5,3.75,9.95,114.0,48.8,32.61
2018,4,26,6,30,356.0,70.0,3.8,10.4,152.0,87.29,55.65
2018,4,26,6,45,436.5,81.0,3.85,10.9,207.0,134.52,90.43
2018,4,26,7,0,517.0,92.0,3.9,11.4,262.0,194.73,139.8
2018,4,26,7,15,591.5,94.5,3.85,11.9,321.0,252.67,189.51
2018,4,26,7,30,666.0,97.0,3.8,12.4,380.0,318.82,246.71
2018,4,26,7,45,695.5,103.0,3.8,12.85,431.0,378.23,298.91
2018,4,26,8,0,725.0,109.0,3.8,13.3,482.0,439.79,351.5
2018,4,26,8,15,747.5,113.0,3.75,13.8,530.5,497.68,399.56
2018,4,26,8,30,770.0,117.0,3.7,14.3,579.0,556.0,446.38
2018,4,26,8,45,786.5,121.0,3.7,14.8,623.5,610.74,489.08
2018,4,26,9,0,803.0,125.0,3.7,15.3,668.0,664.87,530.01
2018,4,26,9,15,821.0,125.5,3.7,15.75,709.0,715.71,567.56
2018,4,26,9,30,839.0,126.0,3.7,16.2,750.0,765.39,603.3
2018,4,26,9,45,854.5,125.0,3.75,16.65,785.5,810.13,633.51
2018,4,26,10,0,870.0,124.0,3.8,17.1,821.0,844.72,656.06
2018,4,26,10,15,877.0,125.5,3.9,17.45,848.5,879.71,679.29
2018,4,26,10,30,884.0,127.0,4.0,17.8,876.0,911.75,700.31
2018,4,26,10,45,888.5,128.5,4.1,18.15,896.5,938.42,717.54
2018,4,26,11,0,893.0,130.0,4.2,18.5,917.0,961.71,732.45
2018,4,26,11,15,896.0,130.5,4.3,18.7,930.0,979.15,743.81
2018,4,26,11,30,899.0,131.0,4.4,18.9,943.0,992.97,752.84
2018,4,26,11,45,900.5,130.5,4.5,19.15,948.0,1000.72,757.98
2018,4,26,12,0,902.0,130.0,4.6,19.4,953.0,1004.72,760.7
2018,4,26,12,15,902.0,129.5,4.7,19.4,950.5,1003.5,760.74
2018,4,26,12,30,902.0,129.0,4.8,19.4,948.0,998.51,758.31
2018,4,26,12,45,900.5,128.5,4.9,19.4,938.0,988.33,752.42
2018,4,26,13,0,899.0,128.0,5.0,19.4,928.0,974.44,744.05
2018,4,26,13,15,895.5,126.5,5.05,19.25,910.0,954.11,731.3
2018,4,26,13,30,892.0,125.0,5.1,19.1,892.0,930.29,716.12
2018,4,26,13,45,886.5,123.5,5.1,18.95,867.0,901.34,696.95
2018,4,26,14,0,881.0,122.0,5.1,18.8,842.0,869.23,675.48
2018,4,26,14,15,873.5,120.0,5.15,18.55,810.5,832.04,650.77
2018,4,26,14,30,866.0,118.0,5.2,18.3,779.0,792.17,623.86
2018,4,26,14,45,856.0,115.5,5.2,18.05,741.5,753.41,596.94
2018,4,26,15,0,846.0,113.0,5.2,17.8,704.0,705.84,561.58
2018,4,26,15,15,830.5,110.0,5.2,17.8,660.0,652.47,520.46
2018,4,26,15,30,815.0,107.0,5.2,17.8,616.0,598.1,477.57
2018,4,26,15,45,797.5,103.5,5.2,17.1,569.5,541.46,432.94
2018,4,26,16,0,780.0,100.0,5.2,16.4,523.0,484.64,386.62
2018,4,26,16,15,756.5,95.0,5.15,15.9,473.0,423.94,335.35
2018,4,26,16,30,733.0,90.0,5.1,15.4,423.0,363.02,282.41
2018,4,26,16,45,698.5,85.0,5.05,14.95,371.0,301.15,227.66
2018,4,26,17,0,664.0,80.0,5.0,14.5,319.0,242.38,175.0
2018,4,26,17,15,614.0,73.5,4.8,13.9,267.0,182.77,123.19
2018,4,26,17,30,564.0,67.0,4.6,13.3,215.0,128.85,79.32
2018,4,26,17,45,488.5,58.5,4.4,12.7,166.0,77.68,45.05
2018,4,26,18,0,413.0,50.0,4.2,12.1,117.0,40.58,30.26
2018,4,26,18,15,299.0,38.0,4.1,11.6,77.5,31.3,21.12
2018,4,26,18,30,185.0,26.0,4.0,11.1,38.0,20.25,3.84
2018,4,26,18,45,96.0,14.0,3.85,10.65,20.0,11.95,0.0
2018,4,26,19,0,7.0,2.0,3.7,10.2,2.0,0.0,0.0
2018,4,26,19,15,3.5,1.0,3.7,10.05,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.75,9.7,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.85,9.2,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.75,8.8,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.7,8.65,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.65,8.55,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.6,8.55,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.6,8.65,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.35,8.95,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.15,9.05,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,27,5,15,44.0,9.0,1.45,9.0,10.5,0.0,0.0
2018,4,27,5,30,88.0,18.0,1.6,9.8,21.0,15.36,0.0
2018,4,27,5,45,210.0,32.0,1.75,10.55,56.0,24.81,13.49
2018,4,27,6,0,332.0,46.0,1.9,11.3,91.0,35.51,25.46
2018,4,27,6,15,358.5,58.5,2.1,11.85,126.0,51.35,33.93
2018,4,27,6,30,385.0,71.0,2.3,12.4,161.0,90.36,56.7
2018,4,27,6,45,359.0,91.0,2.5,13.0,191.5,130.91,90.05
2018,4,27,7,0,333.0,111.0,2.7,13.6,222.0,168.28,123.74
2018,4,27,7,15,185.0,107.5,2.75,14.0,171.0,145.54,111.89
2018,4,27,7,30,37.0,104.0,2.8,14.4,120.0,100.4,78.75
2018,4,27,7,45,18.5,94.0,2.8,14.85,102.0,87.24,67.98
2018,4,27,8,0,0.0,84.0,2.8,15.3,84.0,69.78,53.24
2018,4,27,8,15,26.5,122.0,2.85,15.65,138.0,118.16,93.28
2018,4,27,8,30,53.0,160.0,2.9,16.0,192.0,168.04,134.03
2018,4,27,8,45,70.0,214.5,2.9,16.4,260.0,230.13,183.72
2018,4,27,9,0,87.0,269.0,2.9,16.8,328.0,294.83,234.37
2018,4,27,9,15,80.0,275.5,2.95,17.1,332.5,300.67,238.09
2018,4,27,9,30,73.0,282.0,3.0,17.4,337.0,305.64,241.25
2018,4,27,9,45,91.0,300.0,3.05,17.7,371.5,340.08,267.8
2018,4,27,10,0,109.0,318.0,3.1,18.0,406.0,388.56,304.63
2018,4,27,10,15,132.0,346.5,3.15,18.2,456.5,440.14,343.47
2018,4,27,10,30,155.0,375.0,3.2,18.4,507.0,492.75,382.53
2018,4,27,10,45,198.5,376.0,3.25,18.6,549.0,537.98,416.55
2018,4,27,11,0,242.0,377.0,3.3,18.8,591.0,599.18,461.67
2018,4,27,11,15,334.5,351.5,3.4,18.9,652.0,666.0,512.35
2018,4,27,11,30,427.0,326.0,3.5,19.0,713.0,749.67,573.91
2018,4,27,11,45,640.5,247.5,3.55,19.15,831.5,886.02,674.04
2018,4,27,12,0,854.0,169.0,3.6,19.3,950.0,1007.95,757.11
2018,4,27,12,15,867.5,163.0,3.65,19.35,954.0,1014.25,760.55
2018,4,27,12,30,881.0,157.0,3.7,19.4,958.0,1016.63,762.46
2018,4,27,12,45,863.5,164.0,3.75,19.45,942.0,998.52,750.71
2018,4,27,13,0,846.0,171.0,3.8,19.5,926.0,976.96,736.83
2018,4,27,13,15,816.0,181.5,3.9,19.45,897.5,944.04,715.77
2018,4,27,13,30,786.0,192.0,4.0,19.4,869.0,908.51,692.8
2018,4,27,13,45,805.0,178.0,4.1,19.35,854.0,890.97,682.22
2018,4,27,14,0,824.0,164.0,4.2,19.3,839.0,869.01,668.4
2018,4,27,14,15,816.0,159.5,4.25,19.15,806.5,829.88,642.37
2018,4,27,14,30,808.0,155.0,4.3,19.0,774.0,788.28,614.01
2018,4,27,14,45,801.0,150.5,4.35,18.8,738.5,745.14,583.47
2018,4,27,15,0,794.0,146.0,4.4,18.6,703.0,699.87,550.67
2018,4,27,15,15,777.0,142.0,4.4,18.6,659.0,648.45,511.68
2018,4,27,15,30,760.0,138.0,4.4,18.6,615.0,594.1,469.61
2018,4,27,15,45,738.0,133.5,4.45,18.05,567.0,536.2,424.74
2018,4,27,16,0,716.0,129.0,4.5,17.5,519.0,478.73,378.7
2018,4,27,16,15,687.5,123.0,4.45,17.1,468.5,417.86,328.18
2018,4,27,16,30,659.0,117.0,4.4,16.7,418.0,358.85,277.81
2018,4,27,16,45,619.0,110.0,4.4,16.3,365.5,297.58,224.9
2018,4,27,17,0,579.0,103.0,4.4,15.9,313.0,240.24,174.83
2018,4,27,17,15,524.5,94.0,4.15,15.3,261.5,182.76,126.08
2018,4,27,17,30,470.0,85.0,3.9,14.7,210.0,128.71,82.89
2018,4,27,17,45,392.0,73.5,3.65,14.15,162.0,80.91,50.8
2018,4,27,18,0,314.0,62.0,3.4,13.6,114.0,47.03,35.76
2018,4,27,18,15,211.5,46.0,3.1,13.05,75.5,35.19,24.41
2018,4,27,18,30,109.0,30.0,2.8,12.5,37.0,23.15,6.79
2018,4,27,18,45,55.5,15.5,2.55,11.95,19.0,13.23,0.0
2018,4,27,19,0,2.0,1.0,2.3,11.4,1.0,0.0,0.0
2018,4,27,19,15,1.0,0.5,2.25,11.15,0.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,28,5,15,3.5,6.5,1.4,9.05,6.5,5.55,0.0
2018,4,28,5,30,7.0,13.0,1.6,9.8,13.0,11.1,0.0
2018,4,28,5,45,19.0,30.5,1.85,10.55,32.5,24.41,13.72
2018,4,28,6,0,31.0,48.0,2.1,11.3,52.0,37.79,27.53
2018,4,28,6,15,86.5,67.5,2.35,11.8,86.5,53.77,39.3
2018,4,28,6,30,142.0,87.0,2.6,12.3,121.0,81.56,58.81
2018,4,28,6,45,192.0,105.0,2.8,12.75,162.5,115.68,84.8
2018,4,28,7,0,242.0,123.0,3.0,13.2,204.0,156.13,117.47
2018,4,28,7,15,238.5,143.0,3.05,13.65,234.0,189.84,147.21
2018,4,28,7,30,235.0,163.0,3.1,14.1,264.0,223.08,176.21
2018,4,28,7,45,428.5,148.5,3.15,14.5,361.0,308.64,244.37
2018,4,28,8,0,622.0,134.0,3.2,14.9,458.0,414.91,329.57
2018,4,28,8,15,637.5,142.0,3.2,15.15,501.5,467.45,372.81
2018,4,28,8,30,653.0,150.0,3.2,15.4,545.0,520.19,415.12
2018,4,28,8,45,411.0,219.0,3.2,15.6,474.0,467.02,373.01
2018,4,28,9,0,169.0,288.0,3.2,15.8,403.0,374.95,298.62
2018,4,28,9,15,113.5,255.5,3.3,16.05,334.5,315.5,251.47
2018,4,28,9,30,58.0,223.0,3.4,16.3,266.0,240.04,190.64
2018,4,28,9,45,31.0,189.0,3.45,16.5,212.0,190.86,150.66
2018,4,28,10,0,4.0,155.0,3.5,16.7,158.0,133.86,103.85
2018,4,28,10,15,6.0,179.5,3.55,16.95,184.5,156.97,122.3
2018,4,28,10,30,8.0,204.0,3.6,17.2,211.0,180.35,140.7
2018,4,28,10,45,26.5,275.0,3.7,17.45,298.5,271.64,212.83
2018,4,28,11,0,45.0,346.0,3.8,17.7,386.0,356.81,278.47
2018,4,28,11,15,54.0,354.5,3.85,17.9,403.0,374.58,291.74
2018,4,28,11,30,63.0,363.0,3.9,18.1,420.0,392.3,305.15
2018,4,28,11,45,52.0,359.5,4.0,18.25,407.0,379.18,294.58
2018,4,28,12,0,41.0,356.0,4.1,18.4,394.0,365.57,283.75
2018,4,28,12,15,36.5,353.5,4.2,18.4,387.0,358.79,278.56
2018,4,28,12,30,32.0,351.0,4.3,18.4,380.0,351.73,273.18
2018,4,28,12,45,181.5,353.0,4.35,18.35,515.5,509.83,398.16
2018,4,28,13,0,331.0,355.0,4.4,18.3,651.0,662.27,514.22
2018,4,28,13,15,288.5,384.0,4.5,18.2,638.5,644.52,499.68
2018,4,28,13,30,246.0,413.0,4.6,18.1,626.0,626.57,485.85
2018,4,28,13,45,238.0,401.0,4.7,18.0,602.0,586.01,456.88
2018,4,28,14,0,230.0,389.0,4.8,17.9,578.0,559.14,437.69
2018,4,28,14,15,226.5,365.0,4.8,17.65,545.0,524.15,412.38
2018,4,28,14,30,223.0,341.0,4.8,17.4,512.0,488.73,386.45
2018,4,28,14,45,402.0,276.5,4.85,17.2,566.5,569.29,452.23
2018,4,28,15,0,581.0,212.0,4.9,17.0,621.0,616.16,490.85
2018,4,28,15,15,648.0,178.0,4.9,17.0,607.5,598.25,477.43
2018,4,28,15,30,715.0,144.0,4.9,17.0,594.0,571.47,456.57
2018,4,28,15,45,701.0,135.5,4.8,16.4,548.5,516.44,412.92
2018,4,28,16,0,687.0,127.0,4.7,15.8,503.0,461.19,367.85
2018,4,28,16,15,618.0,127.0,4.6,15.45,441.0,390.31,309.14
2018,4,28,16,30,549.0,127.0,4.5,15.1,379.0,325.81,254.8
2018,4,28,16,45,555.0,111.5,4.45,14.8,340.0,277.84,211.72
2018,4,28,17,0,561.0,96.0,4.4,14.5,301.0,228.46,166.59
2018,4,28,17,15,542.0,82.5,4.15,14.1,255.0,174.95,119.35
2018,4,28,17,30,523.0,69.0,3.9,13.7,209.0,123.46,76.52
2018,4,28,17,45,458.0,61.5,3.7,13.3,164.5,76.68,45.59
2018,4,28,18,0,393.0,54.0,3.5,12.9,120.0,43.78,33.06
2018,4,28,18,15,286.5,41.5,3.2,12.4,81.0,32.05,21.9
2018,4,28,18,30,180.0,29.0,2.9,11.9,42.0,22.52,7.77
2018,4,28,18,45,94.0,15.5,2.6,11.45,22.0,13.23,0.0
2018,4,28,19,0,8.0,2.0,2.3,11.0,2.0,0.0,0.0
2018,4,28,19,15,4.0,1.0,2.3,10.75,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,29,5,15,45.5,9.5,1.55,9.6,11.5,8.11,0.0
2018,4,29,5,30,91.0,19.0,1.8,10.1,23.0,14.77,0.0
2018,4,29,5,45,200.0,34.5,2.1,10.6,58.5,26.64,15.93
2018,4,29,6,0,309.0,50.0,2.4,11.1,94.0,38.35,28.11
2018,4,29,6,15,393.0,60.5,2.55,11.45,140.0,53.35,35.42
2018,4,29,6,30,477.0,71.0,2.7,11.8,186.0,100.15,61.66
2018,4,29,6,45,536.5,78.5,2.85,12.15,237.0,148.97,97.65
2018,4,29,7,0,596.0,86.0,3.0,12.5,288.0,204.95,144.23
2018,4,29,7,15,639.0,91.5,3.05,12.8,340.5,261.46,193.99
2018,4,29,7,30,682.0,97.0,3.1,13.1,393.0,322.33,247.67
2018,4,29,7,45,714.5,100.5,3.2,13.45,444.5,381.23,299.33
2018,4,29,8,0,747.0,104.0,3.3,13.8,496.0,442.5,351.66
2018,4,29,8,15,769.5,108.0,3.35,14.15,545.0,501.69,400.91
2018,4,29,8,30,792.0,112.0,3.4,14.5,594.0,560.59,448.44
2018,4,29,8,45,809.5,115.0,3.45,14.85,639.0,615.73,491.72
2018,4,29,9,0,827.0,118.0,3.5,15.2,684.0,670.26,533.33
2018,4,29,9,15,840.5,120.5,3.55,15.55,724.5,720.59,570.73
2018,4,29,9,30,854.0,123.0,3.6,15.9,765.0,769.34,606.11
2018,4,29,9,45,865.0,124.0,3.6,16.25,799.5,805.55,630.12
2018,4,29,10,0,876.0,125.0,3.6,16.6,834.0,845.9,656.85
2018,4,29,10,15,861.0,138.0,3.65,16.8,854.0,882.58,681.33
2018,4,29,10,30,846.0,151.0,3.7,17.0,874.0,906.87,697.03
2018,4,29,10,45,855.5,150.0,3.7,17.15,896.0,935.23,715.48
2018,4,29,11,0,865.0,149.0,3.7,17.3,918.0,947.96,723.06
2018,4,29,11,15,725.5,209.0,3.75,17.4,860.0,910.74,696.75
2018,4,29,11,30,586.0,269.0,3.8,17.5,802.0,845.4,648.53
2018,4,29,11,45,678.5,234.5,3.8,17.6,855.0,906.02,693.27
2018,4,29,12,0,771.0,200.0,3.8,17.7,908.0,953.58,725.58
2018,4,29,12,15,832.5,170.0,3.8,17.65,932.5,983.25,745.71
2018,4,29,12,30,894.0,140.0,3.8,17.6,957.0,994.68,753.57
2018,4,29,12,45,895.0,137.0,3.75,17.6,947.0,984.56,746.51
2018,4,29,13,0,896.0,134.0,3.7,17.6,937.0,970.7,737.18
2018,4,29,13,15,893.0,131.5,3.7,17.5,918.5,949.96,723.84
2018,4,29,13,30,890.0,129.0,3.7,17.4,900.0,925.72,708.15
2018,4,29,13,45,772.0,177.0,3.7,17.35,832.0,857.28,661.3
2018,4,29,14,0,654.0,225.0,3.7,17.3,764.0,786.72,610.36
2018,4,29,14,15,516.5,267.5,3.7,17.2,683.0,688.07,537.16
2018,4,29,14,30,379.0,310.0,3.7,17.1,602.0,589.1,462.37
2018,4,29,14,45,359.5,302.5,3.75,17.05,568.5,550.38,433.97
2018,4,29,15,0,340.0,295.0,3.8,17.0,535.0,512.01,405.11
2018,4,29,15,15,510.0,222.5,3.8,17.0,557.5,544.79,432.51
2018,4,29,15,30,680.0,150.0,3.8,17.0,580.0,554.82,440.84
2018,4,29,15,45,724.5,126.5,3.85,16.75,553.0,518.8,412.04
2018,4,29,16,0,769.0,103.0,3.9,16.5,526.0,476.99,377.36
2018,4,29,16,15,743.0,98.0,3.9,16.25,475.0,415.01,325.4
2018,4,29,16,30,717.0,93.0,3.9,16.0,424.0,355.23,273.81
2018,4,29,16,45,673.5,88.5,3.9,15.75,370.0,292.32,219.01
2018,4,29,17,0,630.0,84.0,3.9,15.5,316.0,233.6,167.36
2018,4,29,17,15,551.5,79.0,3.8,15.0,259.0,172.56,116.41
2018,4,29,17,30,473.0,74.0,3.7,14.5,202.0,120.79,76.28
2018,4,29,17,45,404.5,64.0,3.6,14.0,157.0,72.89,44.12
2018,4,29,18,0,336.0,54.0,3.5,13.5,112.0,41.21,30.74
2018,4,29,18,15,217.5,40.5,3.45,13.0,73.0,31.04,21.06
2018,4,29,18,30,99.0,27.0,3.4,12.5,34.0,21.13,7.9
2018,4,29,18,45,55.0,14.5,3.35,12.05,18.0,12.38,0.0
2018,4,29,19,0,11.0,2.0,3.3,11.6,2.0,0.0,0.0
2018,4,29,19,15,5.5,1.0,3.2,11.35,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,30,5,15,4.5,8.0,1.7,8.8,8.0,6.83,0.0
2018,4,30,5,30,9.0,16.0,2.0,9.4,16.0,13.2,0.0
2018,4,30,5,45,13.0,32.5,2.25,10.0,33.5,25.98,15.79
2018,4,30,6,0,17.0,49.0,2.5,10.6,51.0,38.65,28.51
2018,4,30,6,15,56.0,69.5,2.55,11.1,82.0,55.3,41.18
2018,4,30,6,30,95.0,90.0,2.6,11.6,113.0,79.68,59.27
2018,4,30,6,45,231.0,101.5,2.65,12.05,176.0,118.3,85.49
2018,4,30,7,0,367.0,113.0,2.7,12.5,239.0,176.03,129.29
2018,4,30,7,15,419.0,123.0,2.7,13.0,289.0,224.88,170.58
2018,4,30,7,30,471.0,133.0,2.7,13.5,339.0,279.51,217.03
2018,4,30,7,45,340.5,173.5,2.7,13.95,332.0,289.26,229.61
2018,4,30,8,0,210.0,214.0,2.7,14.4,325.0,282.88,226.68
2018,4,30,8,15,162.0,242.0,2.7,14.75,332.5,297.01,238.25
2018,4,30,8,30,114.0,270.0,2.7,15.1,340.0,305.97,244.72
2018,4,30,8,45,141.0,293.0,2.7,15.45,386.0,351.02,279.84
2018,4,30,9,0,168.0,316.0,2.7,15.8,432.0,398.54,316.24
2018,4,30,9,15,220.0,328.5,2.75,16.0,489.0,456.07,360.54
2018,4,30,9,30,272.0,341.0,2.8,16.2,546.0,528.26,415.03
2018,4,30,9,45,366.0,327.0,2.85,16.45,616.0,601.42,470.41
2018,4,30,10,0,460.0,313.0,2.9,16.7,686.0,692.0,537.15
2018,4,30,10,15,468.5,323.5,2.95,16.9,714.5,726.14,560.57
2018,4,30,10,30,477.0,334.0,3.0,17.1,743.0,758.83,583.09
2018,4,30,10,45,567.5,300.5,3.05,17.3,798.0,822.24,629.33
2018,4,30,11,0,658.0,267.0,3.1,17.5,853.0,889.38,677.15
2018,4,30,11,15,763.5,212.5,3.15,17.55,902.0,947.68,718.29
2018,4,30,11,30,869.0,158.0,3.2,17.6,951.0,995.52,750.14
2018,4,30,11,45,820.5,183.0,3.25,17.65,935.0,980.18,739.38
2018,4,30,12,0,772.0,208.0,3.3,17.7,919.0,969.73,732.56
2018,4,30,12,15,819.5,184.5,3.4,17.75,937.0,982.55,741.98
2018,4,30,12,30,867.0,161.0,3.5,17.8,955.0,1000.57,754.83
2018,4,30,12,45,871.5,156.5,3.55,17.8,947.0,991.98,749.49
2018,4,30,13,0,876.0,152.0,3.6,17.8,939.0,966.55,732.98
2018,4,30,13,15,871.5,150.5,3.65,17.8,920.5,958.08,728.23
2018,4,30,13,30,867.0,149.0,3.7,17.8,902.0,933.17,712.1
2018,4,30,13,45,860.0,147.5,3.75,17.8,876.0,902.8,692.25
2018,4,30,14,0,853.0,146.0,3.8,17.8,850.0,869.42,670.2
2018,4,30,14,15,844.5,143.5,3.85,17.7,818.0,831.03,644.7
2018,4,30,14,30,836.0,141.0,3.9,17.6,786.0,790.12,617.13
2018,4,30,14,45,825.0,137.0,3.9,17.5,747.5,743.67,583.6
2018,4,30,15,0,814.0,133.0,3.9,17.4,709.0,695.37,548.0
2018,4,30,15,15,798.0,129.5,3.9,17.4,665.5,642.79,508.09
2018,4,30,15,30,782.0,126.0,3.9,17.4,622.0,589.34,466.54
2018,4,30,15,45,763.0,121.0,3.9,17.1,574.5,532.34,421.62
2018,4,30,16,0,744.0,116.0,3.9,16.8,527.0,474.96,375.02
2018,4,30,16,15,719.5,110.0,3.85,16.5,476.5,414.72,324.71
2018,4,30,16,30,695.0,104.0,3.8,16.2,426.0,355.84,274.1
2018,4,30,16,45,659.5,98.0,3.8,15.95,374.5,295.27,221.29
2018,4,30,17,0,624.0,92.0,3.8,15.7,323.0,237.99,170.82
2018,4,30,17,15,574.0,84.5,3.7,15.15,271.5,180.37,121.76
2018,4,30,17,30,524.0,77.0,3.6,14.6,220.0,128.52,80.56
2018,4,30,17,45,451.5,67.0,3.5,14.05,171.5,79.38,48.43
2018,4,30,18,0,379.0,57.0,3.4,13.5,123.0,43.6,32.89
2018,4,30,18,15,274.0,44.0,3.4,13.0,83.5,33.85,23.56
2018,4,30,18,30,169.0,31.0,3.4,12.5,44.0,23.99,10.65
2018,4,30,18,45,88.0,16.5,3.35,11.95,23.0,14.08,0.0
2018,4,30,19,0,7.0,2.0,3.3,11.4,2.0,0.0,0.0
2018,4,30,19,15,3.5,1.0,3.25,11.15,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,1,5,15,2.0,2.5,1.95,8.45,2.5,2.13,0.0
2018,5,1,5,30,4.0,5.0,2.3,9.1,5.0,4.21,0.0
2018,5,1,5,45,2.0,9.0,2.6,9.7,9.0,7.39,0.54
2018,5,1,6,0,0.0,13.0,2.9,10.3,13.0,10.68,3.84
2018,5,1,6,15,53.0,26.0,2.9,10.9,39.0,21.75,12.51
2018,5,1,6,30,106.0,39.0,2.9,11.5,65.0,41.13,25.8
2018,5,1,6,45,130.0,59.5,2.85,12.1,99.0,69.52,48.5
2018,5,1,7,0,154.0,80.0,2.8,12.7,133.0,101.42,75.1
2018,5,1,7,15,348.5,103.5,2.75,13.3,249.5,188.66,142.87
2018,5,1,7,30,543.0,127.0,2.7,13.9,366.0,297.65,229.78
2018,5,1,7,45,587.5,133.0,2.65,14.55,420.0,359.45,281.6
2018,5,1,8,0,632.0,139.0,2.6,15.2,474.0,421.46,332.58
2018,5,1,8,15,701.0,131.5,2.65,15.75,535.5,487.01,385.37
2018,5,1,8,30,770.0,124.0,2.7,16.3,597.0,557.72,440.84
2018,5,1,8,45,790.5,126.5,2.7,16.9,643.0,612.82,482.69
2018,5,1,9,0,811.0,129.0,2.7,17.5,689.0,667.83,523.21
2018,5,1,9,15,831.0,128.5,2.75,17.95,730.5,719.0,560.36
2018,5,1,9,30,851.0,128.0,2.8,18.4,772.0,769.1,595.86
2018,5,1,9,45,869.5,125.0,2.8,18.85,808.5,806.96,620.48
2018,5,1,10,0,888.0,122.0,2.8,19.3,845.0,849.63,647.87
2018,5,1,10,15,896.5,122.5,2.8,19.7,873.0,885.06,670.01
2018,5,1,10,30,905.0,123.0,2.8,20.1,901.0,917.57,690.01
2018,5,1,10,45,911.0,123.5,2.85,20.45,922.0,944.73,706.82
2018,5,1,11,0,917.0,124.0,2.9,20.8,943.0,968.52,721.37
2018,5,1,11,15,920.0,124.5,2.9,21.05,956.0,986.0,731.63
2018,5,1,11,30,923.0,125.0,2.9,21.3,969.0,999.8,739.55
2018,5,1,11,45,924.5,125.0,2.85,21.6,974.0,1007.95,743.27
2018,5,1,12,0,926.0,125.0,2.8,21.9,979.0,1012.28,744.62
2018,5,1,12,15,927.0,123.5,2.85,22.05,976.5,1010.88,743.71
2018,5,1,12,30,928.0,122.0,2.9,22.2,974.0,1005.62,740.44
2018,5,1,12,45,927.0,121.0,2.95,22.35,964.0,995.11,733.86
2018,5,1,13,0,926.0,120.0,3.0,22.5,954.0,980.81,724.9
2018,5,1,13,15,865.5,149.0,3.1,22.55,916.0,936.81,696.87
2018,5,1,13,30,805.0,178.0,3.2,22.6,878.0,903.92,676.24
2018,5,1,13,45,682.0,227.5,3.3,22.65,809.0,830.45,625.99
2018,5,1,14,0,559.0,277.0,3.4,22.7,740.0,748.48,567.39
2018,5,1,14,15,554.5,268.5,3.55,22.5,713.0,715.91,546.22
2018,5,1,14,30,550.0,260.0,3.7,22.3,686.0,681.56,522.98
2018,5,1,14,45,598.0,226.0,3.85,22.15,668.0,663.95,512.25
2018,5,1,15,0,646.0,192.0,4.0,22.0,650.0,637.22,494.25
2018,5,1,15,15,559.0,207.0,4.0,22.0,586.0,558.57,434.78
2018,5,1,15,30,472.0,222.0,4.0,22.0,522.0,490.92,382.75
2018,5,1,15,45,471.5,203.0,4.3,21.2,483.5,445.96,349.36
2018,5,1,16,0,471.0,184.0,4.6,20.4,445.0,400.04,313.95
2018,5,1,16,15,407.5,178.5,4.75,19.75,389.0,338.5,264.94
2018,5,1,16,30,344.0,173.0,4.9,19.1,333.0,278.54,216.58
2018,5,1,16,45,306.0,155.5,5.1,18.4,285.5,228.7,175.52
2018,5,1,17,0,268.0,138.0,5.3,17.7,238.0,183.16,137.79
2018,5,1,17,15,177.0,104.0,5.35,16.85,166.0,119.47,87.61
2018,5,1,17,30,86.0,70.0,5.4,16.0,94.0,68.1,48.53
2018,5,1,17,45,112.5,66.5,5.45,15.15,91.0,59.25,41.44
2018,5,1,18,0,139.0,63.0,5.5,14.3,88.0,47.61,36.32
2018,5,1,18,15,89.0,45.5,5.3,13.65,59.5,35.48,24.95
2018,5,1,18,30,39.0,28.0,5.1,13.0,31.0,22.18,10.07
2018,5,1,18,45,21.0,15.0,4.9,12.4,16.5,12.8,0.0
2018,5,1,19,0,3.0,2.0,4.7,11.8,2.0,0.0,0.0
2018,5,1,19,15,1.5,1.0,4.55,11.55,1.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,4.05,10.6,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.65,10.2,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.5,10.05,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,3.15,9.8,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,2,5,15,52.5,12.0,2.0,10.3,15.0,10.24,0.0
2018,5,2,5,30,105.0,24.0,2.1,10.6,30.0,18.73,0.0
2018,5,2,5,45,210.0,39.5,2.15,10.85,66.5,30.39,19.92
2018,5,2,6,0,315.0,55.0,2.2,11.1,103.0,42.0,31.52
2018,5,2,6,15,394.5,66.5,2.15,11.4,150.0,57.41,39.14
2018,5,2,6,30,474.0,78.0,2.1,11.7,197.0,104.99,66.04
2018,5,2,6,45,529.5,86.5,2.05,12.0,248.0,153.68,101.87
2018,5,2,7,0,585.0,95.0,2.0,12.3,299.0,209.05,147.68
2018,5,2,7,15,627.0,101.0,1.95,12.75,351.5,264.9,196.2
2018,5,2,7,30,669.0,107.0,1.9,13.2,404.0,325.0,248.32
2018,5,2,7,45,701.0,111.5,1.85,13.7,455.5,383.74,298.6
2018,5,2,8,0,733.0,116.0,1.8,14.2,507.0,444.81,349.24
2018,5,2,8,15,758.0,119.5,1.75,14.85,556.5,503.41,396.1
2018,5,2,8,30,783.0,123.0,1.7,15.5,606.0,562.73,441.73
2018,5,2,8,45,804.0,124.0,1.65,16.15,651.5,617.46,482.31
2018,5,2,9,0,825.0,125.0,1.6,16.8,697.0,671.87,521.18
2018,5,2,9,15,840.0,126.0,1.65,17.4,737.0,721.47,556.16
2018,5,2,9,30,855.0,127.0,1.7,18.0,777.0,769.59,589.19
2018,5,2,9,45,868.0,127.5,1.75,18.55,812.0,806.58,612.8
2018,5,2,10,0,881.0,128.0,1.8,19.1,847.0,847.93,638.86
2018,5,2,10,15,889.0,129.0,1.9,19.55,875.0,883.12,661.21
2018,5,2,10,30,897.0,130.0,2.0,20.0,903.0,915.39,681.51
2018,5,2,10,45,903.5,129.5,2.15,20.4,923.5,941.81,698.55
2018,5,2,11,0,910.0,129.0,2.3,20.8,944.0,964.89,713.41
2018,5,2,11,15,913.0,129.5,2.5,21.1,957.0,982.21,725.29
2018,5,2,11,30,916.0,130.0,2.7,21.4,970.0,995.87,734.83
2018,5,2,11,45,918.0,129.5,2.9,21.7,975.0,1003.93,740.74
2018,5,2,12,0,920.0,129.0,3.1,22.0,980.0,1008.21,744.24
2018,5,2,12,15,921.5,127.5,3.25,22.1,977.5,1007.27,744.54
2018,5,2,12,30,923.0,126.0,3.4,22.2,975.0,1002.5,742.41
2018,5,2,12,45,923.0,124.0,3.55,22.3,965.0,992.03,736.55
2018,5,2,13,0,923.0,122.0,3.7,22.4,955.0,977.75,728.22
2018,5,2,13,15,919.5,120.5,3.75,22.4,936.5,957.03,715.21
2018,5,2,13,30,916.0,119.0,3.8,22.4,918.0,932.75,699.85
2018,5,2,13,45,910.5,117.5,3.9,22.4,892.5,903.31,681.21
2018,5,2,14,0,905.0,116.0,4.0,22.4,867.0,870.67,660.24
2018,5,2,14,15,898.0,114.0,4.05,22.2,835.0,833.3,636.07
2018,5,2,14,30,891.0,112.0,4.1,22.0,803.0,793.18,609.71
2018,5,2,14,45,880.5,110.0,4.15,21.85,765.0,747.98,578.91
2018,5,2,15,0,870.0,108.0,4.2,21.7,727.0,700.72,544.62
2018,5,2,15,15,855.5,105.0,4.2,21.7,683.0,651.71,507.61
2018,5,2,15,30,841.0,102.0,4.2,21.7,639.0,597.2,465.64
2018,5,2,15,45,822.5,99.0,4.35,21.05,591.0,539.74,421.64
2018,5,2,16,0,804.0,96.0,4.5,20.4,543.0,482.14,375.94
2018,5,2,16,15,779.5,91.5,4.5,19.9,492.0,420.81,325.16
2018,5,2,16,30,755.0,87.0,4.5,19.4,441.0,360.67,273.8
2018,5,2,16,45,721.5,82.5,4.55,18.9,388.5,297.38,218.97
2018,5,2,17,0,688.0,78.0,4.6,18.4,336.0,238.65,167.35
2018,5,2,17,15,641.0,72.5,4.45,17.7,284.0,179.84,117.29
2018,5,2,17,30,594.0,67.0,4.3,17.0,232.0,126.25,75.08
2018,5,2,17,45,524.5,59.0,4.15,16.3,182.5,74.88,42.61
2018,5,2,18,0,455.0,51.0,4.0,15.6,133.0,41.1,30.46
2018,5,2,18,15,349.0,40.5,3.8,15.0,91.5,33.12,22.86
2018,5,2,18,30,243.0,30.0,3.6,14.4,50.0,25.03,12.65
2018,5,2,18,45,133.5,17.0,3.4,13.8,27.0,14.51,0.0
2018,5,2,19,0,24.0,4.0,3.2,13.2,4.0,0.0,0.0
2018,5,2,19,15,12.0,2.0,3.2,12.9,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,3,5,15,76.5,12.0,2.65,9.85,16.5,10.24,0.0
2018,5,3,5,30,153.0,24.0,2.9,10.3,33.0,18.67,0.0
2018,5,3,5,45,267.0,37.5,3.15,10.8,71.5,29.04,18.98
2018,5,3,6,0,381.0,51.0,3.4,11.3,110.0,41.6,31.18
2018,5,3,6,15,415.5,62.0,3.45,11.7,149.0,56.5,38.18
2018,5,3,6,30,450.0,73.0,3.5,12.1,188.0,98.37,61.34
2018,5,3,6,45,521.5,81.5,3.5,12.5,243.5,147.81,97.27
2018,5,3,7,0,593.0,90.0,3.5,12.9,299.0,205.89,144.82
2018,5,3,7,15,567.5,107.5,3.5,13.3,333.0,253.87,189.47
2018,5,3,7,30,542.0,125.0,3.5,13.7,367.0,294.35,227.4
2018,5,3,7,45,584.5,132.5,3.5,14.1,421.5,356.35,280.28
2018,5,3,8,0,627.0,140.0,3.5,14.5,476.0,418.4,332.15
2018,5,3,8,15,713.0,128.0,3.5,14.95,543.5,487.79,388.57
2018,5,3,8,30,799.0,116.0,3.5,15.4,611.0,563.96,449.05
2018,5,3,8,45,822.5,116.5,3.55,15.8,658.0,620.31,493.01
2018,5,3,9,0,846.0,117.0,3.6,16.2,705.0,676.54,535.75
2018,5,3,9,15,858.5,119.0,3.65,16.6,745.0,726.12,572.4
2018,5,3,9,30,871.0,121.0,3.7,17.0,785.0,767.85,602.62
2018,5,3,9,45,881.0,123.0,3.75,17.35,819.5,810.93,631.72
2018,5,3,10,0,891.0,125.0,3.8,17.7,854.0,851.59,658.78
2018,5,3,10,15,899.5,125.0,3.85,18.0,882.0,886.49,681.68
2018,5,3,10,30,908.0,125.0,3.9,18.3,910.0,918.45,702.42
2018,5,3,10,45,915.0,125.0,3.95,18.6,931.5,945.96,720.01
2018,5,3,11,0,922.0,125.0,4.0,18.9,953.0,970.12,735.3
2018,5,3,11,15,926.0,125.0,4.05,19.1,966.0,988.02,746.62
2018,5,3,11,30,930.0,125.0,4.1,19.3,979.0,1002.25,755.56
2018,5,3,11,45,933.0,124.5,4.15,19.55,985.0,1011.31,760.96
2018,5,3,12,0,936.0,124.0,4.2,19.8,991.0,1016.54,763.92
2018,5,3,12,15,937.0,122.5,4.2,19.9,988.5,1015.08,762.63
2018,5,3,12,30,938.0,121.0,4.2,20.0,986.0,1009.73,758.88
2018,5,3,12,45,938.0,119.0,4.25,20.15,975.5,999.1,751.86
2018,5,3,13,0,938.0,117.0,4.3,20.3,965.0,984.61,742.34
2018,5,3,13,15,934.0,116.0,4.35,20.35,946.5,963.66,728.78
2018,5,3,13,30,930.0,115.0,4.4,20.4,928.0,939.12,712.77
2018,5,3,13,45,924.5,114.0,4.4,20.4,902.5,909.82,693.42
2018,5,3,14,0,919.0,113.0,4.4,20.4,877.0,877.28,671.76
2018,5,3,14,15,911.0,111.5,4.4,20.35,844.5,839.19,646.22
2018,5,3,14,30,903.0,110.0,4.4,20.3,812.0,798.36,618.56
2018,5,3,14,45,892.0,107.5,4.35,20.25,773.0,751.91,585.95
2018,5,3,15,0,881.0,105.0,4.3,20.2,734.0,703.43,549.96
2018,5,3,15,15,861.5,102.0,4.3,20.2,686.0,647.35,507.52
2018,5,3,15,30,842.0,99.0,4.3,20.2,638.0,593.08,465.35
2018,5,3,15,45,827.0,96.5,4.2,19.8,593.0,538.01,421.86
2018,5,3,16,0,812.0,94.0,4.1,19.4,548.0,482.43,376.58
