Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,15,0,817.0,131.0,5.3,21.3,729.0,673.17,526.97
2018,5,13,15,15,802.0,128.0,5.3,21.3,686.5,622.61,488.07
2018,5,13,15,30,787.0,125.0,5.3,21.3,644.0,571.1,447.53
2018,5,13,15,45,770.5,120.0,5.25,20.55,598.0,516.35,404.57
2018,5,13,16,0,754.0,115.0,5.2,19.8,552.0,460.32,359.22
2018,5,13,16,15,732.5,109.5,5.1,19.3,503.0,402.55,310.73
2018,5,13,16,30,711.0,104.0,5.0,18.8,454.0,345.75,261.77
2018,5,13,16,45,680.0,98.0,4.95,18.3,403.0,287.03,210.65
2018,5,13,17,0,649.0,92.0,4.9,17.8,352.0,230.99,161.62
2018,5,13,17,15,605.5,85.5,4.75,17.2,301.0,175.4,114.86
2018,5,13,17,30,562.0,79.0,4.6,16.6,250.0,124.6,75.89
2018,5,13,17,45,500.5,70.5,4.45,16.05,201.5,76.46,47.02
2018,5,13,18,0,439.0,62.0,4.3,15.5,153.0,49.38,38.02
2018,5,13,18,15,347.0,51.0,4.05,14.95,110.5,39.14,28.59
2018,5,13,18,30,255.0,40.0,3.8,14.4,68.0,30.87,20.36
2018,5,13,18,45,151.5,25.5,3.6,13.85,40.0,19.81,2.76
2018,5,13,19,0,48.0,11.0,3.4,13.3,12.0,9.39,0.0
2018,5,13,19,15,24.0,5.5,3.3,13.05,6.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,14,4,45,8.5,2.5,2.8,10.15,2.5,0.0,0.0
2018,5,14,5,0,17.0,5.0,2.8,10.2,5.0,4.27,0.0
2018,5,14,5,15,101.5,20.5,2.9,10.5,29.0,15.95,0.0
2018,5,14,5,30,186.0,36.0,3.0,10.8,53.0,27.75,16.63
2018,5,14,5,45,283.5,48.0,3.05,11.1,92.5,36.77,26.67
2018,5,14,6,0,381.0,60.0,3.1,11.4,132.0,45.7,35.23
2018,5,14,6,15,451.5,69.0,3.1,11.85,179.5,59.31,41.98
2018,5,14,6,30,522.0,78.0,3.1,12.3,227.0,103.85,63.94
2018,5,14,6,45,572.0,85.0,3.05,12.75,278.0,152.45,98.71
2018,5,14,7,0,622.0,92.0,3.0,13.2,329.0,206.8,143.34
2018,5,14,7,15,658.0,97.5,3.0,13.7,380.5,261.62,191.16
2018,5,14,7,30,694.0,103.0,3.0,14.2,432.0,319.83,242.14
2018,5,14,7,45,721.0,107.5,3.0,14.75,482.0,376.8,291.6
2018,5,14,8,0,748.0,112.0,3.0,15.3,532.0,435.46,341.13
2018,5,14,8,15,768.5,115.5,3.0,15.8,579.5,492.28,387.86
2018,5,14,8,30,789.0,119.0,3.0,16.3,627.0,548.09,432.35
2018,5,14,8,45,804.5,122.0,3.05,16.8,670.5,600.49,473.03
2018,5,14,9,0,820.0,125.0,3.1,17.3,714.0,652.1,511.92
2018,5,14,9,15,828.5,129.5,3.2,17.75,752.0,699.28,546.75
2018,5,14,9,30,837.0,134.0,3.3,18.2,790.0,744.55,579.37
2018,5,14,9,45,842.0,138.5,3.4,18.65,822.0,785.0,607.84
2018,5,14,10,0,847.0,143.0,3.5,19.1,854.0,822.85,632.97
2018,5,14,10,15,854.5,144.0,3.65,19.45,880.5,856.62,655.5
2018,5,14,10,30,862.0,145.0,3.8,19.8,907.0,877.37,668.89
2018,5,14,10,45,867.0,146.5,3.95,20.15,927.0,902.78,685.63
2018,5,14,11,0,872.0,148.0,4.1,20.5,947.0,924.98,700.1
2018,5,14,11,15,875.5,148.5,4.25,20.7,959.5,941.62,711.21
2018,5,14,11,30,879.0,149.0,4.4,20.9,972.0,954.83,720.07
2018,5,14,11,45,880.5,148.5,4.5,21.05,976.5,961.84,724.89
2018,5,14,12,0,882.0,148.0,4.6,21.2,981.0,965.31,727.53
2018,5,14,12,15,879.5,148.5,4.7,21.25,977.0,962.4,726.2
2018,5,14,12,30,877.0,149.0,4.8,21.3,973.0,955.97,722.58
2018,5,14,12,45,873.0,150.0,4.9,21.35,962.5,945.1,716.0
2018,5,14,13,0,869.0,151.0,5.0,21.4,952.0,930.82,707.1
2018,5,14,13,15,866.0,149.0,5.05,21.25,934.5,911.42,694.9
2018,5,14,13,30,863.0,147.0,5.1,21.1,917.0,888.7,680.38
2018,5,14,13,45,857.5,145.5,5.2,20.95,892.5,870.89,669.62
2018,5,14,14,0,852.0,144.0,5.3,20.8,868.0,839.43,649.03
2018,5,14,14,15,844.5,141.0,5.3,20.6,836.5,802.14,623.73
2018,5,14,14,30,837.0,138.0,5.3,20.4,805.0,762.33,595.55
2018,5,14,14,45,827.5,135.0,5.3,20.15,768.5,718.8,563.76
2018,5,14,15,0,818.0,132.0,5.3,19.9,732.0,673.33,529.81
2018,5,14,15,15,803.0,128.5,5.3,19.9,689.0,622.33,490.37
2018,5,14,15,30,788.0,125.0,5.3,19.9,646.0,570.4,449.28
2018,5,14,15,45,770.5,121.0,5.25,19.15,600.0,516.09,406.38
2018,5,14,16,0,753.0,117.0,5.2,18.4,554.0,460.58,361.18
2018,5,14,16,15,730.5,111.5,5.15,17.9,505.0,402.53,312.29
2018,5,14,16,30,708.0,106.0,5.1,17.4,456.0,345.57,263.01
2018,5,14,16,45,676.5,100.5,5.05,16.9,405.0,287.39,212.09
2018,5,14,17,0,645.0,95.0,5.0,16.4,354.0,231.93,163.35
2018,5,14,17,15,601.5,88.5,4.85,15.8,303.5,176.64,116.68
2018,5,14,17,30,558.0,82.0,4.7,15.2,253.0,126.16,77.84
2018,5,14,17,45,495.0,73.0,4.55,14.6,204.0,77.87,48.79
2018,5,14,18,0,432.0,64.0,4.4,14.0,155.0,50.94,39.67
2018,5,14,18,15,340.0,53.0,4.2,13.55,112.5,40.56,30.04
2018,5,14,18,30,248.0,42.0,4.0,13.1,70.0,32.33,21.84
2018,5,14,18,45,147.0,26.5,3.8,12.6,41.0,20.55,4.61
2018,5,14,19,0,46.0,11.0,3.6,12.1,12.0,9.39,0.0
2018,5,14,19,15,23.0,5.5,3.55,11.9,6.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,15,4,45,12.0,3.5,1.85,10.05,3.5,0.0,0.0
2018,5,15,5,0,24.0,7.0,1.9,10.2,7.0,5.97,0.0
2018,5,15,5,15,113.5,21.5,2.15,10.7,31.0,16.73,0.0
2018,5,15,5,30,203.0,36.0,2.4,11.2,55.0,27.78,16.91
2018,5,15,5,45,302.5,48.0,2.65,11.65,95.5,36.83,26.71
2018,5,15,6,0,402.0,60.0,2.9,12.1,136.0,45.8,35.24
2018,5,15,6,15,470.5,68.5,2.85,12.55,184.0,58.76,41.47
2018,5,15,6,30,539.0,77.0,2.8,13.0,232.0,103.82,63.2
2018,5,15,6,45,588.0,83.5,2.8,13.45,283.0,152.82,98.01
2018,5,15,7,0,637.0,90.0,2.8,13.9,334.0,207.4,142.71
2018,5,15,7,15,670.5,95.5,2.7,14.35,385.0,262.34,190.58
2018,5,15,7,30,704.0,101.0,2.6,14.8,436.0,320.35,241.27
2018,5,15,7,45,728.0,105.5,2.55,15.25,485.0,376.64,290.08
2018,5,15,8,0,752.0,110.0,2.5,15.7,534.0,434.26,338.61
2018,5,15,8,15,771.0,114.0,2.5,16.2,581.0,490.96,384.96
2018,5,15,8,30,790.0,118.0,2.5,16.7,628.0,546.45,428.87
2018,5,15,8,45,804.0,122.0,2.5,17.2,671.5,598.85,469.04
2018,5,15,9,0,818.0,126.0,2.5,17.7,715.0,650.34,507.26
2018,5,15,9,15,828.5,128.5,2.55,18.15,752.5,696.84,541.11
2018,5,15,9,30,839.0,131.0,2.6,18.6,790.0,741.57,572.86
2018,5,15,9,45,847.5,133.5,2.65,19.05,823.0,782.77,601.32
2018,5,15,10,0,856.0,136.0,2.7,19.5,856.0,813.61,620.94
2018,5,15,10,15,863.0,137.5,2.85,19.9,882.5,846.78,642.89
2018,5,15,10,30,870.0,139.0,3.0,20.3,909.0,877.09,662.75
2018,5,15,10,45,874.0,139.5,3.15,20.65,927.5,900.88,678.24
2018,5,15,11,0,878.0,140.0,3.3,21.0,946.0,921.41,691.57
2018,5,15,11,15,881.0,141.0,3.45,21.25,958.5,938.11,702.62
2018,5,15,11,30,884.0,142.0,3.6,21.5,971.0,951.35,711.43
2018,5,15,11,45,885.5,141.5,3.75,21.75,975.5,958.38,716.13
2018,5,15,12,0,887.0,141.0,3.9,22.0,980.0,961.85,718.56
2018,5,15,12,15,886.5,140.5,4.05,22.1,977.0,959.91,717.86
2018,5,15,12,30,886.0,140.0,4.2,22.2,974.0,954.41,714.84
2018,5,15,12,45,884.0,139.0,4.35,22.3,963.0,943.54,708.26
2018,5,15,13,0,882.0,138.0,4.5,22.4,952.0,929.16,699.47
2018,5,15,13,15,877.5,137.0,4.6,22.25,934.0,909.12,687.42
2018,5,15,13,30,873.0,136.0,4.7,22.1,916.0,885.78,673.04
2018,5,15,13,45,866.5,135.0,4.8,22.0,891.0,857.59,655.05
2018,5,15,14,0,860.0,134.0,4.9,21.9,866.0,826.45,634.82
2018,5,15,14,15,851.5,132.0,4.95,21.6,834.5,790.08,610.88
2018,5,15,14,30,843.0,130.0,5.0,21.3,803.0,757.6,588.88
2018,5,15,14,45,831.0,128.0,5.05,21.0,765.5,713.16,556.87
2018,5,15,15,0,819.0,126.0,5.1,20.7,728.0,666.97,522.8
2018,5,15,15,15,804.5,123.0,5.1,20.7,686.0,616.83,484.15
2018,5,15,15,30,790.0,120.0,5.1,20.7,644.0,565.7,443.81
2018,5,15,15,45,764.5,118.5,5.1,19.7,596.0,509.62,400.19
2018,5,15,16,0,739.0,117.0,5.1,18.7,548.0,453.1,354.76
2018,5,15,16,15,651.5,125.0,5.05,18.15,480.5,381.84,296.41
2018,5,15,16,30,564.0,133.0,5.0,17.6,413.0,318.51,243.92
2018,5,15,16,45,587.0,115.5,4.95,17.0,379.0,273.89,203.57
2018,5,15,17,0,610.0,98.0,4.9,16.4,345.0,225.85,159.59
2018,5,15,17,15,579.0,89.5,4.75,15.9,297.5,173.15,114.67
2018,5,15,17,30,548.0,81.0,4.6,15.4,250.0,123.78,76.24
2018,5,15,17,45,491.0,72.5,4.5,14.9,203.0,76.88,48.12
2018,5,15,18,0,434.0,64.0,4.4,14.4,156.0,50.85,39.54
2018,5,15,18,15,347.0,53.0,4.2,14.0,114.0,40.58,30.03
2018,5,15,18,30,260.0,42.0,4.0,13.6,72.0,32.36,21.91
2018,5,15,18,45,158.0,27.5,3.85,13.25,43.0,21.33,6.23
2018,5,15,19,0,56.0,13.0,3.7,12.9,14.0,11.1,0.0
2018,5,15,19,15,28.0,6.5,3.55,12.7,7.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,16,4,45,2.5,2.5,2.05,10.3,2.5,0.0,0.0
2018,5,16,5,0,5.0,5.0,2.1,10.5,5.0,4.27,0.0
2018,5,16,5,15,83.5,20.0,2.35,11.0,28.0,15.75,0.0
2018,5,16,5,30,162.0,35.0,2.6,11.5,51.0,26.9,16.4
2018,5,16,5,45,285.0,48.0,2.85,11.95,95.0,36.75,26.64
2018,5,16,6,0,408.0,61.0,3.1,12.4,139.0,46.54,35.88
2018,5,16,6,15,477.5,69.5,3.15,12.85,187.5,59.26,47.5
2018,5,16,6,30,547.0,78.0,3.2,13.3,236.0,104.74,63.71
2018,5,16,6,45,597.0,83.5,3.2,13.75,287.0,153.44,98.05
2018,5,16,7,0,647.0,89.0,3.2,14.2,338.0,207.82,142.51
2018,5,16,7,15,682.0,94.0,3.2,14.65,389.5,263.2,190.81
2018,5,16,7,30,717.0,99.0,3.2,15.1,441.0,321.81,242.19
2018,5,16,7,45,744.5,102.5,3.15,15.55,492.0,379.13,292.04
2018,5,16,8,0,772.0,106.0,3.1,16.0,543.0,439.59,343.06
2018,5,16,8,15,792.0,109.5,3.1,16.45,591.0,495.88,389.5
2018,5,16,8,30,812.0,113.0,3.1,16.9,639.0,552.4,434.62
2018,5,16,8,45,828.0,115.5,3.15,17.3,683.0,605.53,476.04
2018,5,16,9,0,844.0,118.0,3.2,17.7,727.0,657.85,515.67
2018,5,16,9,15,849.0,124.0,3.25,18.05,764.5,704.96,550.4
2018,5,16,9,30,854.0,130.0,3.3,18.4,802.0,749.82,582.65
2018,5,16,9,45,728.0,190.5,3.35,18.7,780.0,747.63,578.21
2018,5,16,10,0,602.0,251.0,3.4,19.0,758.0,729.8,562.45
2018,5,16,10,15,480.5,299.0,3.45,19.15,711.5,691.76,532.53
2018,5,16,10,30,359.0,347.0,3.5,19.3,665.0,636.22,489.67
2018,5,16,10,45,323.0,367.0,3.55,19.5,658.0,633.62,486.65
2018,5,16,11,0,287.0,387.0,3.6,19.7,651.0,628.13,481.2
2018,5,16,11,15,393.0,364.5,3.55,19.85,731.0,720.6,549.3
2018,5,16,11,30,499.0,342.0,3.5,20.0,811.0,802.61,608.14
2018,5,16,11,45,685.0,251.5,3.4,20.15,898.5,896.25,676.18
2018,5,16,12,0,871.0,161.0,3.3,20.3,986.0,962.65,720.36
2018,5,16,12,15,877.0,158.5,3.35,20.4,987.0,965.04,721.51
2018,5,16,12,30,883.0,156.0,3.4,20.5,988.0,963.86,720.91
2018,5,16,12,45,821.0,185.5,3.45,20.6,952.5,940.11,705.2
2018,5,16,13,0,759.0,215.0,3.5,20.7,917.0,908.49,684.28
2018,5,16,13,15,804.0,188.5,3.55,20.7,919.5,901.68,680.62
2018,5,16,13,30,849.0,162.0,3.6,20.7,922.0,898.06,679.06
2018,5,16,13,45,854.5,154.0,3.65,20.75,901.0,873.06,662.67
2018,5,16,14,0,860.0,146.0,3.7,20.8,880.0,844.46,643.88
2018,5,16,14,15,853.5,142.5,3.8,20.65,848.5,807.33,619.71
2018,5,16,14,30,847.0,139.0,3.9,20.5,817.0,767.59,592.47
2018,5,16,14,45,838.5,135.0,3.95,20.35,780.0,723.56,561.0
2018,5,16,15,0,830.0,131.0,4.0,20.2,743.0,677.5,527.27
2018,5,16,15,15,795.0,134.0,4.0,20.2,692.5,619.97,483.54
2018,5,16,15,30,760.0,137.0,4.0,20.2,642.0,563.33,439.53
2018,5,16,15,45,755.5,128.0,4.05,19.7,600.0,512.01,399.47
2018,5,16,16,0,751.0,119.0,4.1,19.2,558.0,459.4,356.91
2018,5,16,16,15,738.0,111.5,4.15,18.8,511.5,403.63,310.31
2018,5,16,16,30,725.0,104.0,4.2,18.4,465.0,347.93,262.34
2018,5,16,16,45,695.5,97.5,4.2,18.0,413.5,288.68,210.88
2018,5,16,17,0,666.0,91.0,4.2,17.6,362.0,231.92,161.31
2018,5,16,17,15,626.0,84.0,4.15,17.05,311.0,175.77,114.12
2018,5,16,17,30,586.0,77.0,4.1,16.5,260.0,123.95,74.46
2018,5,16,17,45,529.0,69.5,4.05,15.95,211.5,75.62,46.07
2018,5,16,18,0,472.0,62.0,4.0,15.4,163.0,49.3,38.03
2018,5,16,18,15,385.0,51.5,3.8,14.85,119.5,41.64,30.89
2018,5,16,18,30,298.0,41.0,3.6,14.3,76.0,31.72,21.4
2018,5,16,18,45,185.5,27.0,3.35,13.75,45.5,20.99,7.03
2018,5,16,19,0,73.0,13.0,3.1,13.2,15.0,11.1,0.0
2018,5,16,19,15,36.5,6.5,3.05,12.9,7.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,17,4,45,17.0,4.0,1.65,9.85,4.0,0.0,0.0
2018,5,17,5,0,34.0,8.0,1.7,10.1,8.0,6.83,0.0
2018,5,17,5,15,131.5,22.0,2.05,10.75,33.5,17.12,0.0
2018,5,17,5,30,229.0,36.0,2.4,11.4,59.0,27.83,17.37
2018,5,17,5,45,320.0,47.5,2.7,12.05,99.0,36.51,26.46
2018,5,17,6,0,411.0,59.0,3.0,12.7,139.0,47.16,36.41
2018,5,17,6,15,479.0,67.5,3.05,13.3,187.0,57.15,45.55
2018,5,17,6,30,547.0,76.0,3.1,13.9,235.0,102.52,61.79
2018,5,17,6,45,593.0,82.0,3.15,14.5,285.0,150.97,95.88
2018,5,17,7,0,639.0,88.0,3.2,15.1,335.0,204.61,139.64
2018,5,17,7,15,672.0,93.5,3.15,15.65,386.0,259.31,187.14
2018,5,17,7,30,705.0,99.0,3.1,16.2,437.0,317.02,237.46
2018,5,17,7,45,730.5,103.0,3.05,16.8,486.5,373.26,286.04
2018,5,17,8,0,756.0,107.0,3.0,17.4,536.0,432.47,335.61
2018,5,17,8,15,775.0,110.5,3.0,17.85,582.5,487.34,380.69
2018,5,17,8,30,794.0,114.0,3.0,18.3,629.0,542.36,424.45
2018,5,17,8,45,809.0,116.5,2.95,18.8,672.0,593.96,464.04
2018,5,17,9,0,824.0,119.0,2.9,19.3,715.0,644.7,501.71
2018,5,17,9,15,837.0,120.5,2.95,19.7,753.5,692.01,536.38
2018,5,17,9,30,850.0,122.0,3.0,20.1,792.0,732.28,565.33
2018,5,17,9,45,861.0,122.0,3.0,20.55,825.0,772.44,592.58
2018,5,17,10,0,872.0,122.0,3.0,21.0,858.0,810.36,616.93
2018,5,17,10,15,878.0,124.0,3.1,21.35,884.5,843.54,638.59
2018,5,17,10,30,884.0,126.0,3.2,21.7,911.0,873.78,658.14
2018,5,17,10,45,887.5,127.5,3.3,22.1,930.0,898.29,673.61
2018,5,17,11,0,891.0,129.0,3.4,22.5,949.0,919.48,686.85
2018,5,17,11,15,893.5,129.0,3.5,22.7,960.5,934.99,696.85
2018,5,17,11,30,896.0,129.0,3.6,22.9,972.0,946.99,704.59
2018,5,17,11,45,896.5,129.5,3.75,23.15,976.5,954.06,709.31
2018,5,17,12,0,897.0,130.0,3.9,23.4,981.0,957.55,711.72
2018,5,17,12,15,898.0,129.0,4.05,23.45,978.5,956.54,711.78
2018,5,17,12,30,899.0,128.0,4.2,23.5,976.0,951.92,709.5
2018,5,17,12,45,899.0,125.5,4.35,23.55,966.0,941.41,703.31
2018,5,17,13,0,899.0,123.0,4.5,23.6,956.0,927.29,694.78
2018,5,17,13,15,896.0,121.5,4.7,23.5,938.0,907.87,683.78
2018,5,17,13,30,893.0,120.0,4.9,23.4,920.0,885.04,670.29
2018,5,17,13,45,887.5,118.5,5.05,23.3,895.5,856.83,652.55
2018,5,17,14,0,882.0,117.0,5.2,23.2,871.0,825.55,632.46
2018,5,17,14,15,875.0,115.0,5.3,22.9,840.0,789.76,609.14
2018,5,17,14,30,868.0,113.0,5.4,22.6,809.0,751.34,583.62
2018,5,17,14,45,858.0,111.0,5.45,22.35,772.0,708.4,552.49
2018,5,17,15,0,848.0,109.0,5.5,22.1,735.0,663.48,519.09
2018,5,17,15,15,835.0,106.0,5.5,22.1,693.0,614.07,480.85
2018,5,17,15,30,822.0,103.0,5.5,22.1,651.0,565.37,442.15
2018,5,17,15,45,805.5,100.0,5.55,21.25,605.5,511.24,399.75
2018,5,17,16,0,789.0,97.0,5.6,20.4,560.0,456.82,355.61
2018,5,17,16,15,768.0,93.5,5.5,19.9,511.5,400.15,307.63
2018,5,17,16,30,747.0,90.0,5.4,19.4,463.0,344.27,259.06
2018,5,17,16,45,717.5,85.5,5.35,18.85,412.5,286.17,208.17
2018,5,17,17,0,688.0,81.0,5.3,18.3,362.0,227.67,156.92
2018,5,17,17,15,646.5,76.0,5.15,17.7,311.5,171.88,109.89
2018,5,17,17,30,605.0,71.0,5.0,17.1,261.0,120.51,70.72
2018,5,17,17,45,546.5,64.0,4.85,16.55,212.0,71.49,42.2
2018,5,17,18,0,488.0,57.0,4.7,16.0,163.0,45.14,34.28
2018,5,17,18,15,399.0,48.5,4.55,15.5,120.0,39.02,28.54
2018,5,17,18,30,310.0,40.0,4.4,15.0,77.0,32.87,22.38
2018,5,17,18,45,192.5,27.0,4.2,14.55,46.5,21.0,7.83
2018,5,17,19,0,75.0,14.0,4.0,14.1,16.0,11.95,0.0
2018,5,17,19,15,37.5,7.0,3.95,13.8,8.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,18,4,45,15.0,4.0,2.85,11.3,4.0,0.0,0.0
2018,5,18,5,0,30.0,8.0,2.9,11.4,8.0,6.83,0.0
2018,5,18,5,15,124.0,23.0,3.1,11.8,34.0,17.87,0.0
2018,5,18,5,30,218.0,38.0,3.3,12.2,60.0,29.3,18.68
2018,5,18,5,45,313.5,49.5,3.5,12.6,100.5,37.95,27.68
2018,5,18,6,0,409.0,61.0,3.7,13.0,141.0,48.79,37.82
2018,5,18,6,15,476.0,69.5,3.75,13.45,189.0,58.3,46.56
2018,5,18,6,30,543.0,78.0,3.8,13.9,237.0,103.3,62.73
2018,5,18,6,45,590.5,84.5,3.8,14.4,288.0,152.06,97.0
2018,5,18,7,0,638.0,91.0,3.8,14.9,339.0,206.2,141.15
2018,5,18,7,15,672.5,96.0,3.8,15.35,390.0,260.75,188.63
2018,5,18,7,30,707.0,101.0,3.8,15.8,441.0,318.47,239.23
2018,5,18,7,45,733.5,104.5,3.8,16.25,490.5,374.69,288.27
2018,5,18,8,0,760.0,108.0,3.8,16.7,540.0,433.99,338.57
2018,5,18,8,15,780.5,111.0,3.75,17.2,587.5,489.27,384.27
2018,5,18,8,30,801.0,114.0,3.7,17.7,635.0,544.84,428.72
2018,5,18,8,45,817.5,116.0,3.7,18.2,678.5,597.11,469.42
2018,5,18,9,0,834.0,118.0,3.7,18.7,722.0,648.64,508.33
2018,5,18,9,15,847.5,119.0,3.7,19.15,761.0,696.16,543.33
2018,5,18,9,30,861.0,120.0,3.7,19.6,800.0,736.83,572.62
2018,5,18,9,45,872.0,120.5,3.7,20.0,833.5,777.79,600.85
2018,5,18,10,0,883.0,121.0,3.7,20.4,867.0,816.47,626.17
2018,5,18,10,15,890.0,122.0,3.75,20.8,893.5,849.85,647.77
2018,5,18,10,30,897.0,123.0,3.8,21.2,920.0,880.3,667.21
2018,5,18,10,45,896.0,127.0,3.85,21.55,938.0,903.46,681.68
2018,5,18,11,0,895.0,131.0,3.9,21.9,956.0,923.06,693.76
2018,5,18,11,15,877.5,144.0,4.0,22.15,961.5,932.19,699.32
2018,5,18,11,30,860.0,157.0,4.1,22.4,967.0,937.1,702.16
2018,5,18,11,45,889.0,140.0,4.15,22.65,981.0,954.77,713.51
2018,5,18,12,0,918.0,123.0,4.2,22.9,995.0,968.74,722.33
2018,5,18,12,15,914.5,125.0,4.35,22.95,991.5,966.3,721.29
2018,5,18,12,30,911.0,127.0,4.5,23.0,988.0,960.22,718.03
2018,5,18,12,45,905.0,129.0,4.6,23.05,976.5,948.28,710.87
2018,5,18,13,0,899.0,131.0,4.7,23.1,965.0,932.85,701.4
2018,5,18,13,15,895.0,130.0,4.8,22.95,947.0,913.07,689.5
2018,5,18,13,30,891.0,129.0,4.9,22.8,929.0,889.93,675.22
2018,5,18,13,45,839.5,153.5,5.0,22.65,890.5,856.93,653.94
2018,5,18,14,0,788.0,178.0,5.1,22.5,852.0,813.25,624.63
2018,5,18,14,15,757.5,184.5,5.15,22.2,813.5,773.42,596.63
2018,5,18,14,30,727.0,191.0,5.2,21.9,775.0,728.1,564.24
2018,5,18,14,45,737.0,174.5,5.2,21.65,743.0,689.25,536.53
2018,5,18,15,0,747.0,158.0,5.2,21.4,711.0,647.19,505.7
2018,5,18,15,15,730.0,152.0,5.2,21.4,666.5,595.43,465.98
2018,5,18,15,30,713.0,146.0,5.2,21.4,622.0,543.18,425.01
2018,5,18,15,45,739.0,126.5,5.3,20.5,589.5,500.19,391.73
2018,5,18,16,0,765.0,107.0,5.4,19.6,557.0,454.2,354.34
2018,5,18,16,15,715.5,107.0,5.4,19.05,499.0,388.84,300.13
2018,5,18,16,30,666.0,107.0,5.4,18.5,441.0,328.77,249.15
2018,5,18,16,45,662.0,99.0,5.4,18.0,401.0,279.07,204.68
2018,5,18,17,0,658.0,91.0,5.4,17.5,361.0,228.93,159.52
2018,5,18,17,15,622.5,85.0,5.3,16.9,312.5,175.03,113.88
2018,5,18,17,30,587.0,79.0,5.2,16.3,264.0,124.88,75.4
2018,5,18,17,45,528.5,71.0,5.1,15.7,215.0,76.17,46.83
2018,5,18,18,0,470.0,63.0,5.0,15.1,166.0,49.95,38.68
2018,5,18,18,15,381.5,53.0,4.8,14.65,122.5,42.75,31.94
2018,5,18,18,30,293.0,43.0,4.6,14.2,79.0,33.18,22.8
2018,5,18,18,45,181.0,28.5,4.45,13.75,47.5,22.11,9.31
2018,5,18,19,0,69.0,14.0,4.3,13.3,16.0,11.95,0.0
2018,5,18,19,15,34.5,7.0,4.25,13.05,8.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,4.1,11.35,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.1,10.85,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.15,10.75,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.25,10.7,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.35,10.75,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.3,11.05,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.25,11.2,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,19,4,45,6.0,3.5,4.2,11.35,3.5,0.0,0.0
2018,5,19,5,0,12.0,7.0,4.2,11.4,7.0,5.97,0.0
2018,5,19,5,15,91.0,22.5,4.3,11.65,31.5,17.65,0.0
2018,5,19,5,30,170.0,38.0,4.4,11.9,56.0,29.14,18.71
2018,5,19,5,45,273.5,52.0,4.5,12.1,98.5,39.61,29.22
2018,5,19,6,0,377.0,66.0,4.6,12.3,141.0,49.93,38.96
2018,5,19,6,15,429.0,76.5,4.65,12.6,185.0,60.47,48.65
2018,5,19,6,30,481.0,87.0,4.7,12.9,229.0,103.04,65.16
2018,5,19,6,45,518.0,97.0,4.8,13.2,276.5,151.9,100.67
2018,5,19,7,0,555.0,107.0,4.9,13.5,324.0,202.5,142.47
2018,5,19,7,15,616.5,110.0,4.95,14.0,382.0,257.45,189.16
2018,5,19,7,30,678.0,113.0,5.0,14.5,440.0,318.8,242.08
2018,5,19,7,45,708.5,115.5,5.0,15.0,490.0,374.09,290.6
2018,5,19,8,0,739.0,118.0,5.0,15.5,540.0,431.4,339.78
2018,5,19,8,15,762.5,121.5,5.05,16.0,588.5,488.89,387.96
2018,5,19,8,30,786.0,125.0,5.1,16.5,637.0,545.62,434.21
2018,5,19,8,45,805.0,126.0,5.15,16.95,681.0,597.73,475.82
2018,5,19,9,0,824.0,127.0,5.2,17.4,725.0,649.35,515.96
2018,5,19,9,15,837.5,129.0,5.25,17.8,764.5,697.4,552.48
2018,5,19,9,30,851.0,131.0,5.3,18.2,804.0,743.91,587.03
2018,5,19,9,45,862.5,132.0,5.3,18.55,838.0,779.41,612.76
2018,5,19,10,0,874.0,133.0,5.3,18.9,872.0,818.6,639.41
2018,5,19,10,15,879.5,134.5,5.4,19.15,898.0,850.9,661.6
2018,5,19,10,30,885.0,136.0,5.5,19.4,924.0,880.21,681.62
2018,5,19,10,45,888.5,138.5,5.6,19.65,944.0,905.56,698.8
2018,5,19,11,0,892.0,141.0,5.7,19.9,964.0,927.57,713.64
2018,5,19,11,15,893.5,142.5,5.75,20.0,976.0,943.48,724.36
2018,5,19,11,30,895.0,144.0,5.8,20.1,988.0,955.87,732.71
2018,5,19,11,45,893.0,146.5,5.9,20.2,992.0,962.37,737.33
2018,5,19,12,0,891.0,149.0,6.0,20.3,996.0,965.28,739.55
2018,5,19,12,15,888.5,150.5,6.05,20.3,993.0,963.3,738.46
2018,5,19,12,30,886.0,152.0,6.1,20.3,990.0,957.78,735.01
2018,5,19,12,45,881.5,153.0,6.1,20.25,979.0,946.53,727.49
2018,5,19,13,0,877.0,154.0,6.1,20.2,968.0,931.86,717.64
2018,5,19,13,15,871.0,154.5,6.15,20.1,950.0,912.09,704.64
2018,5,19,13,30,865.0,155.0,6.2,20.0,932.0,900.18,697.32
2018,5,19,13,45,857.5,154.0,6.2,19.9,907.0,870.75,677.14
2018,5,19,14,0,850.0,153.0,6.2,19.8,882.0,838.41,654.86
2018,5,19,14,15,841.0,151.5,6.15,19.55,850.5,801.73,629.28
2018,5,19,14,30,832.0,150.0,6.1,19.3,819.0,762.63,600.6
2018,5,19,14,45,821.0,147.0,6.1,19.1,782.0,718.56,567.77
2018,5,19,15,0,810.0,144.0,6.1,18.9,745.0,672.69,532.91
2018,5,19,15,15,794.5,141.0,6.1,18.9,702.5,622.55,493.58
2018,5,19,15,30,779.0,138.0,6.1,18.9,660.0,571.52,452.68
2018,5,19,15,45,760.0,134.0,6.0,18.3,613.5,516.73,408.67
2018,5,19,16,0,741.0,130.0,5.9,17.7,567.0,461.99,363.44
2018,5,19,16,15,712.0,127.0,5.85,17.2,517.5,404.51,314.84
2018,5,19,16,30,683.0,124.0,5.8,16.7,468.0,348.78,266.58
2018,5,19,16,45,644.0,118.5,5.75,16.25,415.5,290.14,215.55
2018,5,19,17,0,605.0,113.0,5.7,15.8,363.0,235.16,167.69
2018,5,19,17,15,553.5,107.0,5.6,15.2,312.0,181.69,123.22
2018,5,19,17,30,502.0,101.0,5.5,14.6,261.0,130.88,84.57
2018,5,19,17,45,382.0,85.0,5.4,14.05,194.0,78.61,52.71
2018,5,19,18,0,262.0,69.0,5.3,13.5,127.0,51.1,39.98
2018,5,19,18,15,131.0,42.0,5.15,13.05,71.0,32.88,23.47
2018,5,19,18,30,0.0,15.0,5.0,12.6,15.0,12.34,5.02
2018,5,19,18,45,0.5,10.0,4.85,12.2,10.0,8.22,0.16
2018,5,19,19,0,1.0,5.0,4.7,11.8,5.0,4.27,0.0
2018,5,19,19,15,0.5,2.5,4.6,11.7,2.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.35,11.35,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.25,11.25,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.2,11.25,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.2,11.35,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.15,11.4,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.1,11.35,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.05,11.3,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,20,4,45,8.5,4.0,3.95,11.25,4.0,0.0,0.0
2018,5,20,5,0,17.0,8.0,4.0,11.3,8.0,6.83,0.0
2018,5,20,5,15,87.5,25.5,4.05,11.4,34.0,19.8,0.0
2018,5,20,5,30,158.0,43.0,4.1,11.5,60.0,32.97,22.09
2018,5,20,5,45,168.5,46.0,4.15,11.65,72.5,35.77,25.94
2018,5,20,6,0,179.0,49.0,4.2,11.8,85.0,36.44,27.02
2018,5,20,6,15,92.5,52.0,4.2,12.0,71.0,40.61,30.98
2018,5,20,6,30,6.0,55.0,4.2,12.2,57.0,45.98,33.92
2018,5,20,6,45,44.5,92.0,4.2,12.4,109.5,81.12,62.2
2018,5,20,7,0,83.0,129.0,4.2,12.6,162.0,121.93,95.1
2018,5,20,7,15,84.5,163.5,4.15,12.85,201.0,155.14,123.1
2018,5,20,7,30,86.0,198.0,4.1,13.1,240.0,189.9,152.09
2018,5,20,7,45,96.5,222.5,4.1,13.35,274.0,220.68,177.27
2018,5,20,8,0,107.0,247.0,4.1,13.6,308.0,252.79,203.27
2018,5,20,8,15,265.5,241.0,4.05,13.75,410.0,341.37,274.19
2018,5,20,8,30,424.0,235.0,4.0,13.9,512.0,443.78,355.72
2018,5,20,8,45,484.5,235.5,4.0,14.05,572.0,503.75,403.12
2018,5,20,9,0,545.0,236.0,4.0,14.2,632.0,567.87,453.14
2018,5,20,9,15,538.0,253.0,4.05,14.3,661.5,604.92,481.21
2018,5,20,9,30,531.0,270.0,4.1,14.4,691.0,639.75,507.16
2018,5,20,9,45,525.5,288.0,4.15,14.5,719.0,674.31,532.45
2018,5,20,10,0,520.0,306.0,4.2,14.6,747.0,706.64,555.72
2018,5,20,10,15,580.5,286.0,4.25,14.85,792.0,756.1,592.68
2018,5,20,10,30,641.0,266.0,4.3,15.1,837.0,808.51,631.19
2018,5,20,10,45,647.0,270.5,4.35,15.3,857.5,834.09,648.91
2018,5,20,11,0,653.0,275.0,4.4,15.5,878.0,857.15,664.88
2018,5,20,11,15,760.5,216.0,4.45,16.0,927.5,910.53,703.88
2018,5,20,11,30,868.0,157.0,4.5,16.5,977.0,940.88,723.55
2018,5,20,11,45,865.0,159.5,4.55,16.95,980.0,946.22,726.01
2018,5,20,12,0,862.0,162.0,4.6,17.4,983.0,962.24,736.18
2018,5,20,12,15,854.0,167.0,4.65,17.75,978.0,958.62,732.99
2018,5,20,12,30,846.0,172.0,4.7,18.1,973.0,951.44,727.56
2018,5,20,12,45,803.5,196.5,4.75,18.45,951.0,927.36,710.45
2018,5,20,13,0,761.0,221.0,4.8,18.8,929.0,909.26,697.67
2018,5,20,13,15,776.0,206.5,4.9,18.8,916.5,886.69,683.01
2018,5,20,13,30,791.0,192.0,5.0,18.8,904.0,869.55,672.16
2018,5,20,13,45,665.5,247.0,5.1,18.8,835.0,801.79,622.07
2018,5,20,14,0,540.0,302.0,5.2,18.8,766.0,727.51,566.18
2018,5,20,14,15,400.5,339.0,5.25,18.35,676.0,633.04,495.21
2018,5,20,14,30,261.0,376.0,5.3,17.9,586.0,538.57,422.9
2018,5,20,14,45,315.5,338.5,5.4,17.45,581.0,529.64,418.76
2018,5,20,15,0,370.0,301.0,5.5,17.0,576.0,515.57,409.9
2018,5,20,15,15,401.0,274.0,5.5,17.0,556.5,498.22,396.58
2018,5,20,15,30,432.0,247.0,5.5,17.0,537.0,469.56,373.98
2018,5,20,15,45,418.5,230.0,5.55,15.9,495.0,422.82,337.8
2018,5,20,16,0,405.0,213.0,5.6,14.8,453.0,376.56,300.99
2018,5,20,16,15,446.0,187.0,5.5,14.45,430.0,345.26,273.63
2018,5,20,16,30,487.0,161.0,5.4,14.1,407.0,308.82,240.66
2018,5,20,16,45,387.5,157.5,5.3,13.7,340.0,245.59,188.57
2018,5,20,17,0,288.0,154.0,5.2,13.3,273.0,191.52,145.18
2018,5,20,17,15,284.5,133.5,5.05,13.1,238.0,154.04,112.88
2018,5,20,17,30,281.0,113.0,4.9,12.9,203.0,117.09,82.77
2018,5,20,17,45,221.5,97.0,4.7,12.65,160.0,81.63,59.37
2018,5,20,18,0,162.0,81.0,4.5,12.4,117.0,60.27,48.35
2018,5,20,18,15,128.0,63.0,4.35,12.3,87.0,47.55,36.56
2018,5,20,18,30,94.0,45.0,4.2,12.2,57.0,34.5,24.28
2018,5,20,18,45,51.5,29.0,4.05,12.1,35.0,22.95,11.13
2018,5,20,19,0,9.0,13.0,3.9,12.0,13.0,11.1,0.0
2018,5,20,19,15,4.5,6.5,3.75,11.95,6.5,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,21,4,45,8.5,4.5,1.6,11.05,4.5,0.0,0.0
2018,5,21,5,0,17.0,9.0,1.7,11.2,9.0,7.68,0.0
2018,5,21,5,15,86.5,26.5,1.8,11.45,35.0,20.54,0.94
2018,5,21,5,30,156.0,44.0,1.9,11.7,61.0,33.68,22.83
2018,5,21,5,45,243.0,59.0,2.0,11.95,101.0,44.61,33.74
2018,5,21,6,0,330.0,74.0,2.1,12.2,141.0,55.41,43.9
2018,5,21,6,15,396.0,85.5,2.1,12.6,188.0,65.67,53.32
2018,5,21,6,30,462.0,97.0,2.1,13.0,235.0,108.06,70.22
2018,5,21,6,45,511.0,105.0,2.1,13.4,284.5,153.35,101.81
2018,5,21,7,0,560.0,113.0,2.1,13.8,334.0,207.06,144.99
2018,5,21,7,15,597.0,120.0,2.05,14.4,384.5,259.25,189.34
2018,5,21,7,30,634.0,127.0,2.0,15.0,435.0,315.08,237.02
2018,5,21,7,45,663.5,132.0,1.95,15.55,484.5,369.69,283.33
2018,5,21,8,0,693.0,137.0,1.9,16.1,534.0,426.36,330.08
2018,5,21,8,15,716.0,140.5,1.9,16.75,581.0,480.31,373.4
2018,5,21,8,30,739.0,144.0,1.9,17.4,628.0,534.94,415.8
2018,5,21,8,45,757.0,147.0,1.9,18.05,671.0,586.58,454.61
2018,5,21,9,0,775.0,150.0,1.9,18.7,714.0,636.74,491.11
2018,5,21,9,15,795.5,148.0,2.0,19.25,753.5,683.81,525.23
2018,5,21,9,30,816.0,146.0,2.1,19.8,793.0,729.94,557.91
2018,5,21,9,45,835.5,141.5,2.2,20.35,827.5,771.74,586.95
2018,5,21,10,0,855.0,137.0,2.3,20.9,862.0,804.1,608.15
2018,5,21,10,15,861.0,138.5,2.4,21.4,888.0,836.16,628.61
2018,5,21,10,30,867.0,140.0,2.5,21.9,914.0,865.33,646.98
2018,5,21,10,45,871.5,141.5,2.6,22.35,933.5,890.18,662.51
2018,5,21,11,0,876.0,143.0,2.7,22.8,953.0,911.82,675.9
2018,5,21,11,15,878.5,143.5,2.8,23.15,965.0,927.48,685.6
2018,5,21,11,30,881.0,144.0,2.9,23.5,977.0,939.71,693.14
2018,5,21,11,45,881.5,144.0,3.05,23.85,981.0,946.22,697.35
2018,5,21,12,0,882.0,144.0,3.2,24.2,985.0,949.22,699.34
2018,5,21,12,15,879.5,145.0,3.35,24.4,981.5,946.86,698.27
2018,5,21,12,30,877.0,146.0,3.5,24.6,978.0,941.03,694.98
2018,5,21,12,45,871.5,147.5,3.65,24.75,966.5,929.47,688.06
2018,5,21,13,0,866.0,149.0,3.8,24.9,955.0,914.57,678.93
2018,5,21,13,15,861.5,147.5,4.0,24.9,936.5,894.66,667.07
2018,5,21,13,30,857.0,146.0,4.2,24.9,918.0,871.54,652.92
2018,5,21,13,45,850.0,144.0,4.4,24.85,892.5,842.8,634.89
2018,5,21,14,0,843.0,142.0,4.6,24.8,867.0,819.67,620.88
2018,5,21,14,15,834.0,140.5,4.75,24.55,836.0,783.41,597.77
2018,5,21,14,30,825.0,139.0,4.9,24.3,805.0,744.77,571.36
2018,5,21,14,45,813.0,136.0,5.05,24.0,767.5,700.5,540.25
2018,5,21,15,0,801.0,133.0,5.2,23.7,730.0,654.54,507.02
2018,5,21,15,15,786.5,130.0,5.2,23.7,688.5,605.65,469.62
2018,5,21,15,30,772.0,127.0,5.2,23.7,647.0,555.82,430.62
2018,5,21,15,45,753.5,123.0,5.35,22.75,601.0,502.4,389.67
2018,5,21,16,0,735.0,119.0,5.5,21.8,555.0,447.73,346.21
2018,5,21,16,15,711.0,114.0,5.55,21.15,506.5,391.13,299.3
2018,5,21,16,30,687.0,109.0,5.6,20.5,458.0,335.79,252.13
2018,5,21,16,45,655.5,103.5,5.6,19.8,408.0,279.43,203.54
2018,5,21,17,0,624.0,98.0,5.6,19.1,358.0,225.8,157.15
2018,5,21,17,15,579.0,92.0,5.55,18.3,308.0,172.55,113.08
2018,5,21,17,30,534.0,86.0,5.5,17.5,258.0,124.25,76.81
2018,5,21,17,45,473.0,78.0,5.45,16.7,210.5,78.9,50.45
2018,5,21,18,0,412.0,70.0,5.4,15.9,163.0,52.75,41.06
2018,5,21,18,15,326.5,59.0,5.3,15.35,121.0,44.76,33.69
2018,5,21,18,30,241.0,48.0,5.2,14.8,79.0,36.68,25.92
2018,5,21,18,45,147.5,32.0,5.15,14.2,48.5,24.67,12.71
2018,5,21,19,0,54.0,16.0,5.1,13.6,18.0,13.66,0.0
2018,5,21,19,15,27.0,8.0,5.05,13.4,9.0,6.83,0.0
2018,5,21,19,30,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,4.95,12.95,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.85,12.55,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.75,12.25,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.65,12.05,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,4.25,11.75,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,4.0,11.65,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.6,11.55,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,22,4,45,15.0,5.0,3.2,11.5,5.5,0.0,0.0
2018,5,22,5,0,30.0,10.0,3.2,11.6,11.0,8.54,0.0
2018,5,22,5,15,113.5,26.0,3.3,11.85,37.0,20.12,2.18
2018,5,22,5,30,197.0,42.0,3.4,12.1,63.0,32.2,21.62
2018,5,22,5,45,287.5,54.0,3.5,12.35,103.0,41.1,30.61
2018,5,22,6,0,378.0,66.0,3.6,12.6,143.0,49.88,38.92
2018,5,22,6,15,424.0,77.5,3.6,12.85,186.5,59.89,48.12
2018,5,22,6,30,470.0,89.0,3.6,13.1,230.0,102.18,65.09
2018,5,22,6,45,522.0,97.0,3.55,13.4,281.0,150.51,99.14
2018,5,22,7,0,574.0,105.0,3.5,13.7,332.0,202.34,140.91
2018,5,22,7,15,613.0,111.0,3.55,14.05,383.5,254.88,186.19
2018,5,22,7,30,652.0,117.0,3.6,14.4,435.0,311.22,235.28
2018,5,22,7,45,678.0,122.5,3.6,14.7,484.0,365.78,282.91
2018,5,22,8,0,704.0,128.0,3.6,15.0,533.0,422.0,330.87
2018,5,22,8,15,728.5,130.5,3.7,15.6,580.0,476.15,375.79
2018,5,22,8,30,753.0,133.0,3.8,16.2,627.0,531.09,420.07
2018,5,22,8,45,773.0,135.0,3.9,16.8,671.0,583.34,461.08
2018,5,22,9,0,793.0,137.0,4.0,17.4,715.0,634.91,500.45
2018,5,22,9,15,811.5,136.0,4.1,17.8,754.5,682.09,536.04
2018,5,22,9,30,830.0,135.0,4.2,18.2,794.0,728.17,570.06
2018,5,22,9,45,847.0,132.0,4.3,18.65,828.5,763.23,595.53
2018,5,22,10,0,864.0,129.0,4.4,19.1,863.0,802.48,622.33
2018,5,22,10,15,872.5,129.5,4.45,19.4,890.0,835.91,644.7
2018,5,22,10,30,881.0,130.0,4.5,19.7,917.0,866.56,665.01
2018,5,22,10,45,888.0,129.5,4.6,20.0,937.5,892.08,682.02
2018,5,22,11,0,895.0,129.0,4.7,20.3,958.0,914.44,696.84
2018,5,22,11,15,898.5,129.5,4.8,20.4,971.0,931.28,708.45
2018,5,22,11,30,902.0,130.0,4.9,20.5,984.0,944.65,717.76
2018,5,22,11,45,904.0,130.0,4.95,20.65,989.0,952.68,722.98
2018,5,22,12,0,906.0,130.0,5.0,20.8,994.0,957.15,725.87
2018,5,22,12,15,904.0,131.0,5.05,20.8,991.0,955.26,724.93
2018,5,22,12,30,902.0,132.0,5.1,20.8,988.0,949.79,721.64
2018,5,22,12,45,896.5,134.0,5.15,20.75,977.0,938.52,714.57
2018,5,22,13,0,891.0,136.0,5.2,20.7,966.0,923.8,705.19
2018,5,22,13,15,887.0,135.0,5.2,20.65,948.5,904.37,692.23
2018,5,22,13,30,883.0,134.0,5.2,20.6,931.0,881.61,676.99
2018,5,22,13,45,877.5,132.0,5.2,20.5,906.0,853.5,658.09
2018,5,22,14,0,872.0,130.0,5.2,20.4,881.0,822.38,636.98
2018,5,22,14,15,864.0,128.5,5.2,20.2,850.0,786.92,612.87
2018,5,22,14,30,856.0,127.0,5.2,20.0,819.0,748.93,586.05
2018,5,22,14,45,845.5,124.5,5.2,19.8,782.0,710.96,557.87
2018,5,22,15,0,835.0,122.0,5.2,19.6,745.0,665.23,523.42
2018,5,22,15,15,821.0,119.5,5.2,19.6,703.0,615.74,484.93
2018,5,22,15,30,807.0,117.0,5.2,19.6,661.0,565.18,444.68
2018,5,22,15,45,789.5,113.0,5.1,19.05,615.0,510.68,401.04
2018,5,22,16,0,772.0,109.0,5.0,18.5,569.0,456.03,356.0
2018,5,22,16,15,749.0,105.0,4.95,18.05,520.0,399.35,308.06
2018,5,22,16,30,726.0,101.0,4.9,17.6,471.0,341.47,258.0
2018,5,22,16,45,695.5,96.5,4.85,17.15,420.5,284.21,207.81
2018,5,22,17,0,665.0,92.0,4.8,16.7,370.0,229.47,159.73
2018,5,22,17,15,623.0,86.0,4.7,16.15,319.0,174.4,113.46
2018,5,22,17,30,581.0,80.0,4.6,15.6,268.0,123.84,75.04
2018,5,22,17,45,522.5,72.5,4.5,15.05,219.5,76.19,47.39
2018,5,22,18,0,464.0,65.0,4.4,14.5,171.0,51.24,39.99
2018,5,22,18,15,380.5,55.5,4.25,14.05,128.0,44.55,33.73
2018,5,22,18,30,297.0,46.0,4.1,13.6,85.0,35.38,25.01
2018,5,22,18,45,190.0,31.5,3.9,13.1,52.5,24.38,12.97
2018,5,22,19,0,83.0,17.0,3.7,12.6,20.0,14.51,0.0
2018,5,22,19,15,41.5,8.5,3.65,12.4,10.0,7.26,0.0
2018,5,22,19,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,23,4,45,17.5,5.5,2.3,11.65,6.0,0.0,0.0
2018,5,23,5,0,35.0,11.0,2.4,11.7,12.0,9.39,0.0
2018,5,23,5,15,121.5,27.0,2.5,11.9,39.0,20.9,3.69
2018,5,23,5,30,208.0,43.0,2.6,12.1,66.0,32.97,22.38
2018,5,23,5,45,296.5,55.5,2.75,12.35,106.5,42.23,31.64
2018,5,23,6,0,385.0,68.0,2.9,12.6,147.0,51.35,40.25
2018,5,23,6,15,410.0,81.0,2.9,12.85,186.0,61.8,49.83
2018,5,23,6,30,435.0,94.0,2.9,13.1,225.0,102.84,66.99
2018,5,23,6,45,460.5,106.5,2.95,13.35,268.5,146.51,98.48
2018,5,23,7,0,486.0,119.0,3.0,13.6,312.0,193.02,136.76
2018,5,23,7,15,460.0,141.5,3.05,13.95,344.0,237.15,176.75
2018,5,23,7,30,434.0,164.0,3.1,14.3,376.0,277.96,213.69
2018,5,23,7,45,531.0,157.5,3.2,14.65,444.5,336.83,261.98
2018,5,23,8,0,628.0,151.0,3.3,15.0,513.0,408.72,320.67
2018,5,23,8,15,696.0,142.0,3.4,15.5,574.0,469.72,370.42
2018,5,23,8,30,764.0,133.0,3.5,16.0,635.0,535.65,423.12
2018,5,23,8,45,783.5,134.0,3.65,16.5,678.5,587.21,463.79
2018,5,23,9,0,803.0,135.0,3.8,17.0,722.0,637.96,502.86
2018,5,23,9,15,820.5,134.0,3.9,17.5,761.0,684.82,538.01
2018,5,23,9,30,838.0,133.0,4.0,18.0,800.0,730.47,571.47
2018,5,23,9,45,854.0,130.5,4.1,18.5,834.0,765.63,596.88
2018,5,23,10,0,870.0,128.0,4.2,19.0,868.0,804.73,623.2
