Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,10,15,878.5,128.5,4.3,19.35,895.0,838.3,645.61
2018,5,23,10,30,887.0,129.0,4.4,19.7,922.0,869.08,666.04
2018,5,23,10,45,894.5,128.0,4.5,20.05,942.5,894.69,682.95
2018,5,23,11,0,902.0,127.0,4.6,20.4,963.0,917.14,697.68
2018,5,23,11,15,906.0,127.0,4.65,20.55,976.0,934.08,708.81
2018,5,23,11,30,910.0,127.0,4.7,20.7,989.0,947.54,717.65
2018,5,23,11,45,912.5,126.0,4.75,20.9,994.0,955.2,722.45
2018,5,23,12,0,915.0,125.0,4.8,21.1,999.0,959.25,724.92
2018,5,23,12,15,912.5,126.0,4.8,21.1,995.5,956.93,723.33
2018,5,23,12,30,910.0,127.0,4.8,21.1,992.0,951.01,719.4
2018,5,23,12,45,906.0,128.0,4.85,21.15,981.5,940.16,712.43
2018,5,23,13,0,902.0,129.0,4.9,21.2,971.0,925.81,703.13
2018,5,23,13,15,900.0,128.0,4.9,21.1,954.5,907.96,691.53
2018,5,23,13,30,898.0,127.0,4.9,21.0,938.0,886.67,677.57
2018,5,23,13,45,894.5,124.0,4.9,20.95,913.5,858.98,658.99
2018,5,23,14,0,891.0,121.0,4.9,20.9,889.0,828.1,638.12
2018,5,23,14,15,885.5,118.5,4.9,20.7,859.0,793.11,614.57
2018,5,23,14,30,880.0,116.0,4.9,20.5,829.0,755.36,588.53
2018,5,23,14,45,872.5,113.0,4.9,20.3,793.0,713.21,557.63
2018,5,23,15,0,865.0,110.0,4.9,20.1,757.0,668.84,524.38
2018,5,23,15,15,852.0,107.5,4.9,20.1,714.5,619.61,486.22
2018,5,23,15,30,839.0,105.0,4.9,20.1,672.0,570.86,447.43
2018,5,23,15,45,824.5,101.0,4.9,19.4,626.5,516.45,404.41
2018,5,23,16,0,810.0,97.0,4.9,18.7,581.0,461.52,359.5
2018,5,23,16,15,791.0,93.0,4.85,18.2,532.5,404.57,311.21
2018,5,23,16,30,772.0,89.0,4.8,17.7,484.0,348.14,262.05
2018,5,23,16,45,745.0,85.0,4.75,17.15,433.5,290.28,211.07
2018,5,23,17,0,718.0,81.0,4.7,16.6,383.0,234.46,161.73
2018,5,23,17,15,679.5,76.0,4.6,16.0,331.5,174.96,111.47
2018,5,23,17,30,641.0,71.0,4.5,15.4,280.0,122.36,71.36
2018,5,23,17,45,586.5,64.5,4.4,14.75,230.5,72.14,42.59
2018,5,23,18,0,532.0,58.0,4.3,14.1,181.0,45.85,35.27
2018,5,23,18,15,450.0,50.0,4.1,13.6,136.5,40.12,29.91
2018,5,23,18,30,368.0,42.0,3.9,13.1,92.0,34.36,24.24
2018,5,23,18,45,246.0,30.0,3.7,12.55,57.5,24.81,13.69
2018,5,23,19,0,124.0,18.0,3.5,12.0,23.0,15.36,0.0
2018,5,23,19,15,62.0,9.0,3.35,11.75,11.5,7.68,0.0
2018,5,23,19,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,24,4,45,30.0,6.0,1.75,9.25,6.5,0.0,0.0
2018,5,24,5,0,60.0,12.0,1.8,9.5,13.0,10.24,0.0
2018,5,24,5,15,165.0,26.0,2.05,10.05,41.5,20.21,4.44
2018,5,24,5,30,270.0,40.0,2.3,10.6,70.0,30.91,20.85
2018,5,24,5,45,335.5,50.5,2.55,11.2,107.0,38.71,28.71
2018,5,24,6,0,401.0,61.0,2.8,11.8,144.0,48.29,37.67
2018,5,24,6,15,244.0,83.5,2.8,12.25,138.0,63.47,51.46
2018,5,24,6,30,87.0,106.0,2.8,12.7,132.0,88.37,67.23
2018,5,24,6,45,223.5,119.0,2.8,13.15,203.5,123.94,90.17
2018,5,24,7,0,360.0,132.0,2.8,13.6,275.0,178.19,129.72
2018,5,24,7,15,536.0,116.0,2.75,14.1,362.0,237.93,174.51
2018,5,24,7,30,712.0,100.0,2.7,14.6,449.0,313.29,234.38
2018,5,24,7,45,735.0,105.0,2.7,15.1,498.0,369.32,283.09
2018,5,24,8,0,758.0,110.0,2.7,15.6,547.0,428.22,332.87
2018,5,24,8,15,776.0,114.0,2.75,16.1,593.5,482.65,377.91
2018,5,24,8,30,794.0,118.0,2.8,16.6,640.0,537.15,421.59
2018,5,24,8,45,807.5,121.0,2.8,17.1,682.5,587.89,460.96
2018,5,24,9,0,821.0,124.0,2.8,17.6,725.0,637.66,498.39
2018,5,24,9,15,821.5,132.0,2.85,18.1,760.0,682.21,530.96
2018,5,24,9,30,822.0,140.0,2.9,18.6,795.0,724.22,560.83
2018,5,24,9,45,817.0,151.0,3.0,19.05,824.0,762.22,587.38
2018,5,24,10,0,812.0,162.0,3.1,19.5,853.0,796.97,611.13
2018,5,24,10,15,817.5,164.0,3.15,19.9,878.0,828.67,631.93
2018,5,24,10,30,823.0,166.0,3.2,20.3,903.0,857.58,650.37
2018,5,24,10,45,826.0,168.5,3.3,20.7,921.5,881.87,665.87
2018,5,24,11,0,829.0,171.0,3.4,21.1,940.0,902.98,679.21
2018,5,24,11,15,831.0,172.0,3.5,21.35,951.5,918.56,689.21
2018,5,24,11,30,833.0,173.0,3.6,21.6,963.0,930.77,697.04
2018,5,24,11,45,833.5,174.5,3.75,21.85,968.0,938.65,702.33
2018,5,24,12,0,834.0,176.0,3.9,22.1,973.0,943.08,705.39
2018,5,24,12,15,776.5,205.0,4.0,22.15,945.5,915.95,687.34
2018,5,24,12,30,719.0,234.0,4.1,22.2,918.0,895.69,673.88
2018,5,24,12,45,467.5,345.5,4.25,22.3,788.5,763.49,576.51
2018,5,24,13,0,216.0,457.0,4.4,22.4,659.0,613.54,464.24
2018,5,24,13,15,407.5,364.0,4.55,22.15,736.0,710.68,541.09
2018,5,24,13,30,599.0,271.0,4.7,21.9,813.0,779.91,596.15
2018,5,24,13,45,561.0,292.0,4.85,21.65,789.0,749.11,574.25
2018,5,24,14,0,523.0,313.0,5.0,21.4,765.0,719.46,553.37
2018,5,24,14,15,479.0,317.0,5.15,20.85,719.5,669.92,518.52
2018,5,24,14,30,435.0,321.0,5.3,20.3,674.0,621.27,483.68
2018,5,24,14,45,345.0,330.5,5.4,19.75,602.5,539.93,422.86
2018,5,24,15,0,255.0,340.0,5.5,19.2,531.0,472.81,371.71
2018,5,24,15,15,177.5,319.5,5.5,19.2,449.0,387.31,305.25
2018,5,24,15,30,100.0,299.0,5.5,19.2,367.0,310.08,244.54
2018,5,24,15,45,86.5,270.5,5.5,17.9,326.5,272.26,216.01
2018,5,24,16,0,73.0,242.0,5.5,16.6,286.0,236.0,188.1
2018,5,24,16,15,104.5,228.0,5.4,16.1,285.0,234.33,186.77
2018,5,24,16,30,136.0,214.0,5.3,15.6,284.0,224.79,178.33
2018,5,24,16,45,259.5,178.0,5.2,15.15,294.0,221.95,171.91
2018,5,24,17,0,383.0,142.0,5.1,14.7,304.0,203.88,150.82
2018,5,24,17,15,426.5,121.0,4.95,14.4,279.0,167.45,117.14
2018,5,24,17,30,470.0,100.0,4.8,14.1,254.0,125.75,81.77
2018,5,24,17,45,412.0,89.5,4.65,13.8,207.5,82.42,55.51
2018,5,24,18,0,354.0,79.0,4.5,13.5,161.0,58.71,46.82
2018,5,24,18,15,276.5,66.5,4.25,13.2,121.0,49.9,38.62
2018,5,24,18,30,199.0,54.0,4.0,12.9,81.0,41.21,30.24
2018,5,24,18,45,120.5,35.5,3.75,12.65,50.0,27.42,16.03
2018,5,24,19,0,42.0,17.0,3.5,12.4,19.0,13.45,0.0
2018,5,24,19,15,21.0,8.5,3.4,12.3,9.5,7.26,0.0
2018,5,24,19,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,25,4,45,1.0,1.5,1.35,10.75,1.5,0.0,0.0
2018,5,25,5,0,2.0,3.0,1.4,10.9,3.0,2.56,0.0
2018,5,25,5,15,1.0,4.5,1.65,11.2,4.5,3.69,0.0
2018,5,25,5,30,0.0,6.0,1.9,11.5,6.0,4.92,0.0
2018,5,25,5,45,0.0,14.0,2.15,11.8,14.0,11.51,4.58
2018,5,25,6,0,0.0,22.0,2.4,12.1,22.0,18.11,10.65
2018,5,25,6,15,0.0,27.5,2.45,12.4,27.5,22.67,14.84
2018,5,25,6,30,0.0,33.0,2.5,12.7,33.0,27.23,17.93
2018,5,25,6,45,7.5,73.5,2.55,13.05,76.5,61.76,47.19
2018,5,25,7,0,15.0,114.0,2.6,13.4,120.0,95.97,75.69
2018,5,25,7,15,49.0,157.0,2.6,13.85,180.5,140.34,111.3
2018,5,25,7,30,83.0,200.0,2.6,14.3,241.0,189.45,150.64
2018,5,25,7,45,79.5,221.5,2.6,14.75,264.0,212.35,169.18
2018,5,25,8,0,76.0,243.0,2.6,15.2,287.0,234.91,187.12
2018,5,25,8,15,76.5,264.5,2.6,15.7,312.0,259.04,205.89
2018,5,25,8,30,77.0,286.0,2.6,16.2,337.0,283.24,224.38
2018,5,25,8,45,61.0,289.0,2.65,16.65,331.0,282.13,222.76
2018,5,25,9,0,45.0,292.0,2.7,17.1,325.0,279.12,219.57
2018,5,25,9,15,28.5,261.0,2.7,17.45,282.5,244.36,191.59
2018,5,25,9,30,12.0,230.0,2.7,17.8,240.0,201.97,157.51
2018,5,25,9,45,13.0,230.5,2.75,18.1,241.5,203.91,158.78
2018,5,25,10,0,14.0,231.0,2.8,18.4,243.0,205.85,159.95
2018,5,25,10,15,15.0,252.0,2.8,18.5,265.0,225.43,175.01
2018,5,25,10,30,16.0,273.0,2.8,18.6,287.0,245.11,190.02
2018,5,25,10,45,14.5,260.5,2.85,18.75,273.5,233.65,180.81
2018,5,25,11,0,13.0,248.0,2.9,18.9,260.0,222.03,171.58
2018,5,25,11,15,10.5,223.0,3.0,19.05,233.0,198.56,153.12
2018,5,25,11,30,8.0,198.0,3.1,19.2,206.0,174.99,134.53
2018,5,25,11,45,9.0,207.5,3.2,19.35,216.5,184.23,141.75
2018,5,25,12,0,10.0,217.0,3.3,19.5,227.0,193.41,148.86
2018,5,25,12,15,7.0,190.0,3.4,19.6,197.0,167.37,128.34
2018,5,25,12,30,4.0,163.0,3.5,19.7,167.0,141.39,107.81
2018,5,25,12,45,4.5,158.5,3.55,19.8,163.0,137.88,105.09
2018,5,25,13,0,5.0,154.0,3.6,19.9,159.0,134.32,102.32
2018,5,25,13,15,10.0,205.5,3.7,19.8,215.0,182.55,140.61
2018,5,25,13,30,15.0,257.0,3.8,19.7,271.0,230.75,178.5
2018,5,25,13,45,9.5,206.5,3.85,19.65,215.0,182.15,140.46
2018,5,25,14,0,4.0,156.0,3.9,19.6,159.0,134.26,102.69
2018,5,25,14,15,22.5,225.0,3.95,19.45,243.0,212.93,165.69
2018,5,25,14,30,41.0,294.0,4.0,19.3,327.0,285.64,222.96
2018,5,25,14,45,63.5,301.0,4.05,19.2,350.0,304.5,238.26
2018,5,25,15,0,86.0,308.0,4.1,19.1,373.0,321.11,251.83
2018,5,25,15,15,111.5,298.0,4.1,19.1,377.0,328.95,258.41
2018,5,25,15,30,137.0,288.0,4.1,19.1,381.0,326.63,256.89
2018,5,25,15,45,142.0,275.5,4.05,18.6,366.0,309.0,243.51
2018,5,25,16,0,147.0,263.0,4.0,18.1,351.0,290.47,229.12
2018,5,25,16,15,188.5,237.0,3.95,17.8,340.0,274.61,215.92
2018,5,25,16,30,230.0,211.0,3.9,17.5,329.0,256.65,200.05
2018,5,25,16,45,310.0,176.5,3.85,17.15,318.0,234.78,178.89
2018,5,25,17,0,390.0,142.0,3.8,16.8,307.0,205.2,150.02
2018,5,25,17,15,396.0,121.0,3.65,16.45,270.0,162.29,113.07
2018,5,25,17,30,402.0,100.0,3.5,16.1,233.0,118.67,77.96
2018,5,25,17,45,397.0,84.5,3.4,15.7,197.0,78.11,51.79
2018,5,25,18,0,392.0,69.0,3.3,15.3,161.0,51.8,40.39
2018,5,25,18,15,345.5,58.5,3.1,14.9,125.5,44.42,33.57
2018,5,25,18,30,299.0,48.0,2.9,14.5,90.0,36.84,26.32
2018,5,25,18,45,197.5,34.0,2.75,14.15,57.5,26.26,15.27
2018,5,25,19,0,96.0,20.0,2.6,13.8,25.0,15.55,0.0
2018,5,25,19,15,48.0,10.0,2.5,13.55,12.5,8.54,0.0
2018,5,25,19,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,26,4,45,3.0,3.5,1.5,11.7,3.5,0.0,0.0
2018,5,26,5,0,6.0,7.0,1.6,11.8,7.0,5.97,0.0
2018,5,26,5,15,3.5,18.5,1.7,12.1,18.5,15.29,3.05
2018,5,26,5,30,1.0,30.0,1.8,12.4,30.0,24.66,15.49
2018,5,26,5,45,9.5,47.0,1.95,12.7,49.0,38.05,28.0
2018,5,26,6,0,18.0,64.0,2.1,13.0,68.0,50.65,39.62
2018,5,26,6,15,99.0,87.5,2.1,13.4,117.0,66.57,53.99
2018,5,26,6,30,180.0,111.0,2.1,13.8,166.0,96.75,70.82
2018,5,26,6,45,247.0,126.0,2.05,14.15,216.5,131.52,95.06
2018,5,26,7,0,314.0,141.0,2.0,14.5,267.0,174.32,127.72
2018,5,26,7,15,370.5,152.0,1.95,14.9,320.0,220.95,165.34
2018,5,26,7,30,427.0,163.0,1.9,15.3,373.0,272.82,207.83
2018,5,26,7,45,585.0,137.5,1.85,15.65,457.5,340.6,261.19
2018,5,26,8,0,743.0,112.0,1.8,16.0,542.0,419.76,323.98
2018,5,26,8,15,763.0,115.5,1.7,16.4,589.0,475.47,368.91
2018,5,26,8,30,783.0,119.0,1.6,16.8,636.0,529.78,411.28
2018,5,26,8,45,799.0,121.5,1.55,17.15,679.0,580.86,450.07
2018,5,26,9,0,815.0,124.0,1.5,17.5,722.0,631.22,487.01
2018,5,26,9,15,810.0,133.5,1.5,18.0,753.5,673.17,516.62
2018,5,26,9,30,805.0,143.0,1.5,18.5,785.0,712.17,543.27
2018,5,26,9,45,734.0,178.0,1.5,18.95,781.5,725.68,550.48
2018,5,26,10,0,663.0,213.0,1.5,19.4,778.0,729.54,550.86
2018,5,26,10,15,735.0,191.5,1.55,19.8,836.0,789.28,592.62
2018,5,26,10,30,807.0,170.0,1.6,20.2,894.0,844.9,629.47
2018,5,26,10,45,620.5,243.0,1.6,20.65,806.5,778.28,580.02
2018,5,26,11,0,434.0,316.0,1.6,21.1,719.0,693.25,517.45
2018,5,26,11,15,271.0,389.0,1.7,21.4,642.0,611.81,457.52
2018,5,26,11,30,108.0,462.0,1.8,21.7,565.0,512.69,383.3
2018,5,26,11,45,118.0,468.5,1.9,22.0,581.5,541.8,404.62
2018,5,26,12,0,128.0,475.0,2.0,22.3,598.0,557.55,415.67
2018,5,26,12,15,250.0,433.0,2.15,22.45,672.0,641.03,478.11
2018,5,26,12,30,372.0,391.0,2.3,22.6,746.0,710.37,529.41
2018,5,26,12,45,610.5,275.0,2.45,22.8,850.0,825.87,614.38
2018,5,26,13,0,849.0,159.0,2.6,23.0,954.0,913.49,675.9
2018,5,26,13,15,866.0,147.0,2.75,23.15,945.0,891.26,661.47
2018,5,26,13,30,883.0,135.0,2.9,23.3,936.0,877.27,653.47
2018,5,26,13,45,877.0,134.5,3.0,23.4,912.0,850.33,636.36
2018,5,26,14,0,871.0,134.0,3.1,23.5,888.0,820.4,617.15
2018,5,26,14,15,862.5,132.5,3.2,23.5,857.0,784.87,594.13
2018,5,26,14,30,854.0,131.0,3.3,23.5,826.0,746.85,568.15
2018,5,26,14,45,834.0,132.5,3.4,23.45,786.0,706.58,539.39
2018,5,26,15,0,814.0,134.0,3.5,23.4,746.0,659.16,504.93
2018,5,26,15,15,751.5,148.0,3.5,23.4,688.5,597.21,458.32
2018,5,26,15,30,689.0,162.0,3.5,23.4,631.0,537.57,412.63
2018,5,26,15,45,670.5,154.0,3.65,23.05,584.5,484.25,371.81
2018,5,26,16,0,652.0,146.0,3.8,22.7,538.0,431.23,329.86
2018,5,26,16,15,673.0,128.0,3.85,22.3,503.0,385.67,291.83
2018,5,26,16,30,694.0,110.0,3.9,21.9,468.0,336.65,249.48
2018,5,26,16,45,675.5,103.5,3.95,21.5,422.5,283.07,203.24
2018,5,26,17,0,657.0,97.0,4.0,21.1,377.0,230.68,157.82
2018,5,26,17,15,602.5,92.0,4.05,20.45,323.0,175.1,112.83
2018,5,26,17,30,548.0,87.0,4.1,19.8,269.0,125.53,76.53
2018,5,26,17,45,503.0,78.5,4.15,19.15,223.5,79.82,50.14
2018,5,26,18,0,458.0,70.0,4.2,18.5,178.0,55.06,42.7
2018,5,26,18,15,373.5,60.0,4.2,17.7,134.5,45.65,34.25
2018,5,26,18,30,289.0,50.0,4.2,16.9,91.0,38.27,27.3
2018,5,26,18,45,185.5,35.5,4.25,16.1,58.0,27.35,16.2
2018,5,26,19,0,82.0,21.0,4.3,15.3,25.0,16.45,0.0
2018,5,26,19,15,41.0,10.5,4.3,14.9,12.5,8.96,0.0
2018,5,26,19,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,27,4,45,24.0,6.0,1.4,10.95,6.5,0.0,0.0
2018,5,27,5,0,48.0,12.0,1.5,11.2,13.0,10.24,0.0
2018,5,27,5,15,149.5,27.0,1.65,11.85,42.0,20.92,6.87
2018,5,27,5,30,251.0,42.0,1.8,12.5,71.0,32.32,22.07
2018,5,27,5,45,343.0,52.5,1.95,13.1,113.0,40.19,29.85
2018,5,27,6,0,435.0,63.0,2.1,13.7,155.0,50.03,38.96
2018,5,27,6,15,500.5,70.5,2.05,14.55,203.5,54.84,43.35
2018,5,27,6,30,566.0,78.0,2.0,15.4,252.0,99.42,59.49
2018,5,27,6,45,614.0,83.0,1.9,16.3,303.0,147.57,91.42
2018,5,27,7,0,662.0,88.0,1.8,17.2,354.0,201.06,133.5
2018,5,27,7,15,680.0,95.5,1.9,17.95,400.5,254.2,179.18
2018,5,27,7,30,698.0,103.0,2.0,18.7,447.0,308.61,226.26
2018,5,27,7,45,728.0,106.0,2.05,19.5,498.0,364.44,273.4
2018,5,27,8,0,758.0,109.0,2.1,20.3,549.0,423.97,322.18
2018,5,27,8,15,789.5,108.0,2.2,20.9,599.5,480.05,367.37
2018,5,27,8,30,821.0,107.0,2.3,21.5,650.0,537.45,412.27
2018,5,27,8,45,836.0,108.5,2.35,22.15,692.5,588.7,451.06
2018,5,27,9,0,851.0,110.0,2.4,22.8,735.0,636.18,485.99
2018,5,27,9,15,862.0,112.0,2.45,23.35,773.0,682.35,519.1
2018,5,27,9,30,873.0,114.0,2.5,23.9,811.0,726.73,550.04
2018,5,27,9,45,882.0,115.0,2.55,24.5,844.0,766.69,576.83
2018,5,27,10,0,891.0,116.0,2.6,25.1,877.0,804.24,600.34
2018,5,27,10,15,897.0,116.5,2.65,25.6,902.5,836.31,620.14
2018,5,27,10,30,903.0,117.0,2.7,26.1,928.0,865.42,637.83
2018,5,27,10,45,896.0,125.5,2.7,26.6,944.5,887.55,650.45
2018,5,27,11,0,889.0,134.0,2.7,27.1,961.0,905.82,660.53
2018,5,27,11,15,889.0,136.0,2.8,27.5,972.0,920.76,669.49
2018,5,27,11,30,889.0,138.0,2.9,27.9,983.0,932.2,676.23
2018,5,27,11,45,905.0,128.5,2.95,28.25,992.5,944.47,683.37
2018,5,27,12,0,921.0,119.0,3.0,28.6,1002.0,953.21,688.28
2018,5,27,12,15,920.5,118.5,3.1,28.85,999.0,951.46,687.15
2018,5,27,12,30,920.0,118.0,3.2,29.1,996.0,946.09,683.82
2018,5,27,12,45,919.0,117.0,3.25,29.35,986.0,936.2,677.31
2018,5,27,13,0,918.0,116.0,3.3,29.6,976.0,922.7,668.55
2018,5,27,13,15,914.5,115.5,3.35,29.75,959.0,903.92,656.67
2018,5,27,13,30,911.0,115.0,3.4,29.9,942.0,881.72,642.58
2018,5,27,13,45,907.0,113.0,3.45,30.05,918.0,854.42,625.1
2018,5,27,14,0,903.0,111.0,3.5,30.2,894.0,823.94,605.45
2018,5,27,14,15,896.5,110.0,3.55,30.15,864.0,789.45,583.44
2018,5,27,14,30,890.0,109.0,3.6,30.1,834.0,752.24,559.15
2018,5,27,14,45,881.0,106.5,3.6,30.1,797.5,709.43,529.0
2018,5,27,15,0,872.0,104.0,3.6,30.1,761.0,664.5,496.7
2018,5,27,15,15,860.0,102.0,3.6,30.1,719.5,616.35,461.29
2018,5,27,15,30,848.0,100.0,3.6,30.1,678.0,566.81,423.93
2018,5,27,15,45,832.5,97.0,3.55,29.75,632.5,514.15,383.68
2018,5,27,16,0,817.0,94.0,3.5,29.4,587.0,459.63,340.8
2018,5,27,16,15,796.5,90.5,3.45,28.95,538.0,402.51,294.83
2018,5,27,16,30,776.0,87.0,3.4,28.5,489.0,346.06,248.09
2018,5,27,16,45,748.5,83.5,3.4,28.1,438.5,288.6,199.84
2018,5,27,17,0,721.0,80.0,3.4,27.7,388.0,233.21,153.16
2018,5,27,17,15,683.0,75.0,3.4,26.8,337.0,173.9,105.55
2018,5,27,17,30,645.0,70.0,3.4,25.9,286.0,121.41,67.41
2018,5,27,17,45,591.5,64.5,3.4,25.05,236.5,72.04,40.61
2018,5,27,18,0,538.0,59.0,3.4,24.2,187.0,46.47,34.35
2018,5,27,18,15,459.0,51.0,3.5,23.05,142.5,40.76,29.32
2018,5,27,18,30,380.0,43.0,3.6,21.9,98.0,35.0,23.98
2018,5,27,18,45,263.5,31.5,3.65,20.8,63.0,25.93,14.89
2018,5,27,19,0,147.0,20.0,3.7,19.7,28.0,15.61,0.0
2018,5,27,19,15,73.5,10.0,3.75,19.05,14.0,8.54,0.0
2018,5,27,19,30,0.0,0.0,3.8,18.4,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,3.85,17.75,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,3.9,17.1,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,5,28,4,45,50.0,6.5,1.65,13.05,8.0,0.0,0.0
2018,5,28,5,0,100.0,13.0,1.8,13.3,16.0,11.1,0.0
2018,5,28,5,15,228.5,24.5,1.95,13.95,47.0,20.27,6.86
2018,5,28,5,30,357.0,36.0,2.1,14.6,78.0,29.55,19.55
2018,5,28,5,45,444.0,43.5,2.3,15.2,121.0,35.08,25.13
2018,5,28,6,0,531.0,51.0,2.5,15.8,164.0,40.6,30.32
2018,5,28,6,15,587.5,56.5,2.4,16.65,212.5,44.3,33.68
2018,5,28,6,30,644.0,62.0,2.3,17.5,261.0,91.16,49.63
2018,5,28,6,45,683.5,66.5,2.15,18.35,311.5,145.45,85.99
2018,5,28,7,0,723.0,71.0,2.0,19.2,362.0,200.4,129.42
2018,5,28,7,15,751.0,75.0,2.0,20.15,413.0,255.98,176.61
2018,5,28,7,30,779.0,79.0,2.0,21.1,464.0,313.82,226.05
2018,5,28,7,45,800.5,81.5,1.95,22.1,513.0,369.91,273.33
2018,5,28,8,0,822.0,84.0,1.9,23.1,562.0,426.89,319.76
2018,5,28,8,15,838.0,87.5,1.9,23.9,609.0,482.87,364.13
2018,5,28,8,30,854.0,91.0,1.9,24.7,656.0,537.8,406.05
2018,5,28,8,45,866.0,93.5,1.9,25.5,698.5,588.94,443.69
2018,5,28,9,0,878.0,96.0,1.9,26.3,741.0,638.82,479.06
2018,5,28,9,15,886.5,98.5,2.0,27.0,779.0,684.88,511.34
2018,5,28,9,30,895.0,101.0,2.1,27.7,817.0,728.88,541.33
2018,5,28,9,45,900.5,104.5,2.15,28.4,849.5,769.32,567.23
2018,5,28,10,0,906.0,108.0,2.2,29.1,882.0,807.06,590.04
2018,5,28,10,15,913.0,108.0,2.35,29.65,908.5,839.9,610.48
2018,5,28,10,30,920.0,108.0,2.5,30.2,935.0,869.78,628.89
2018,5,28,10,45,924.5,109.0,2.6,30.75,955.0,895.34,644.04
2018,5,28,11,0,929.0,110.0,2.7,31.3,975.0,917.53,656.99
2018,5,28,11,15,932.0,110.0,2.75,31.7,987.5,934.0,666.31
2018,5,28,11,30,935.0,110.0,2.8,32.1,1000.0,946.89,673.43
2018,5,28,11,45,937.0,110.0,2.85,32.45,1005.5,955.25,677.88
2018,5,28,12,0,939.0,110.0,2.9,32.8,1011.0,959.92,680.12
2018,5,28,12,15,938.5,110.0,2.9,33.0,1008.5,958.65,678.74
2018,5,28,12,30,938.0,110.0,2.9,33.2,1006.0,953.67,675.17
2018,5,28,12,45,934.5,111.5,2.95,33.4,996.0,943.7,668.92
2018,5,28,13,0,931.0,113.0,3.0,33.6,986.0,930.13,660.49
2018,5,28,13,15,928.0,111.5,3.05,33.7,968.5,910.7,648.64
2018,5,28,13,30,925.0,110.0,3.1,33.8,951.0,887.78,634.58
2018,5,28,13,45,920.5,109.0,3.15,33.9,927.0,860.7,617.8
2018,5,28,14,0,916.0,108.0,3.2,34.0,903.0,830.43,598.87
2018,5,28,14,15,909.5,106.0,3.2,34.0,872.0,794.67,576.19
2018,5,28,14,30,903.0,104.0,3.2,34.0,841.0,756.16,551.42
2018,5,28,14,45,894.0,102.5,3.25,33.95,805.0,713.85,522.56
2018,5,28,15,0,885.0,101.0,3.3,33.9,769.0,669.38,491.5
2018,5,28,15,15,873.5,98.5,3.3,33.9,727.0,620.58,456.33
2018,5,28,15,30,862.0,96.0,3.3,33.9,685.0,570.34,419.17
2018,5,28,15,45,846.5,93.0,3.3,33.5,639.0,516.44,378.95
2018,5,28,16,0,831.0,90.0,3.3,33.1,593.0,461.77,336.82
2018,5,28,16,15,810.5,87.5,3.3,32.65,544.0,404.93,291.8
2018,5,28,16,30,790.0,85.0,3.3,32.2,495.0,348.71,245.94
2018,5,28,16,45,763.5,81.0,3.25,31.75,444.0,290.38,197.69
2018,5,28,17,0,737.0,77.0,3.2,31.3,393.0,233.98,150.84
2018,5,28,17,15,701.0,72.5,3.15,30.3,342.0,177.82,106.31
2018,5,28,17,30,665.0,68.0,3.1,29.3,291.0,121.79,65.93
2018,5,28,17,45,613.5,62.5,3.0,28.35,241.5,71.36,38.97
2018,5,28,18,0,562.0,57.0,2.9,27.4,192.0,44.98,32.61
2018,5,28,18,15,485.0,49.5,3.0,26.25,146.5,39.6,27.94
2018,5,28,18,30,408.0,42.0,3.1,25.1,101.0,34.19,22.98
2018,5,28,18,45,288.5,31.5,3.2,23.95,65.5,25.93,14.81
2018,5,28,19,0,169.0,21.0,3.3,22.8,30.0,16.41,0.0
2018,5,28,19,15,84.5,10.5,3.45,22.05,15.0,8.96,0.0
2018,5,28,19,30,0.0,0.0,3.6,21.3,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,3.7,20.55,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,3.8,19.8,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,3.8,19.35,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,3.8,18.9,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,3.8,18.1,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,3.75,17.85,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,3.7,17.6,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,3.6,17.35,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,3.45,16.9,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,3.35,16.55,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,3.0,15.95,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,5,29,4,45,49.0,6.5,2.85,14.45,8.0,0.0,0.0
2018,5,29,5,0,98.0,13.0,3.1,14.6,16.0,11.1,0.0
2018,5,29,5,15,225.5,25.0,3.15,15.15,47.5,20.68,7.46
2018,5,29,5,30,353.0,37.0,3.2,15.7,79.0,30.39,20.18
2018,5,29,5,45,439.5,44.0,3.25,16.25,121.5,35.45,25.33
2018,5,29,6,0,526.0,51.0,3.3,16.8,164.0,40.54,30.14
2018,5,29,6,15,583.0,57.0,3.25,17.6,212.5,44.63,33.83
2018,5,29,6,30,640.0,63.0,3.2,18.4,261.0,90.97,49.63
2018,5,29,6,45,679.5,68.0,3.15,19.25,312.0,145.45,85.99
2018,5,29,7,0,719.0,73.0,3.1,20.1,363.0,200.52,129.47
2018,5,29,7,15,747.5,76.5,3.05,21.0,413.5,255.49,176.21
2018,5,29,7,30,776.0,80.0,3.0,21.9,464.0,312.78,225.37
2018,5,29,7,45,797.0,83.5,3.0,22.8,513.5,369.37,273.5
2018,5,29,8,0,818.0,87.0,3.0,23.7,563.0,426.84,320.93
2018,5,29,8,15,834.0,89.5,2.95,24.5,609.0,481.62,364.84
2018,5,29,8,30,850.0,92.0,2.9,25.3,655.0,535.39,406.37
2018,5,29,8,45,862.0,94.5,2.9,26.1,697.5,586.3,444.42
2018,5,29,9,0,874.0,97.0,2.9,26.9,740.0,635.96,480.23
2018,5,29,9,15,885.0,98.0,2.9,27.55,778.0,682.08,512.68
2018,5,29,9,30,896.0,99.0,2.9,28.2,816.0,726.35,542.88
2018,5,29,9,45,905.0,99.5,2.9,28.85,848.5,766.6,568.85
2018,5,29,10,0,914.0,100.0,2.9,29.5,881.0,804.39,591.83
2018,5,29,10,15,919.0,101.0,2.95,30.0,907.0,836.79,611.56
2018,5,29,10,30,924.0,102.0,3.0,30.5,933.0,866.09,629.12
2018,5,29,10,45,927.0,103.5,3.05,31.0,952.0,890.94,643.68
2018,5,29,11,0,930.0,105.0,3.1,31.5,971.0,912.35,655.97
2018,5,29,11,15,932.0,105.5,3.15,31.8,983.0,928.44,665.36
2018,5,29,11,30,934.0,106.0,3.2,32.1,995.0,940.91,672.52
2018,5,29,11,45,935.0,106.0,3.3,32.45,1000.0,948.38,676.75
2018,5,29,12,0,936.0,106.0,3.4,32.8,1005.0,952.17,678.74
2018,5,29,12,15,934.0,107.5,3.5,32.85,1002.5,950.95,678.45
2018,5,29,12,30,932.0,109.0,3.6,32.9,1000.0,946.07,675.91
2018,5,29,12,45,928.0,110.0,3.7,33.0,989.5,935.3,669.53
2018,5,29,13,0,924.0,111.0,3.8,33.1,979.0,920.97,660.91
2018,5,29,13,15,920.5,111.0,3.95,32.95,962.0,902.65,650.66
2018,5,29,13,30,917.0,111.0,4.1,32.8,945.0,880.9,638.09
2018,5,29,13,45,913.0,109.5,4.25,32.7,921.5,854.03,621.9
2018,5,29,14,0,909.0,108.0,4.4,32.6,898.0,823.97,603.43
2018,5,29,14,15,902.5,107.5,4.55,32.25,868.5,789.88,582.62
2018,5,29,14,30,896.0,107.0,4.7,31.9,839.0,753.06,559.52
2018,5,29,14,45,888.0,104.5,4.85,31.55,803.0,710.85,531.01
2018,5,29,15,0,880.0,102.0,5.0,31.2,767.0,666.43,500.02
2018,5,29,15,15,868.0,100.0,5.0,31.2,725.5,618.08,464.05
2018,5,29,15,30,856.0,98.0,5.0,31.2,684.0,568.33,426.13
2018,5,29,15,45,843.0,95.0,5.2,29.95,639.5,516.05,387.68
2018,5,29,16,0,830.0,92.0,5.4,28.7,595.0,462.78,346.72
2018,5,29,16,15,814.0,88.5,5.45,27.75,548.0,406.91,301.48
2018,5,29,16,30,798.0,85.0,5.5,26.8,501.0,351.18,254.84
2018,5,29,16,45,773.5,81.0,5.5,25.85,450.5,293.02,205.4
2018,5,29,17,0,749.0,77.0,5.5,24.9,400.0,236.55,157.11
2018,5,29,17,15,714.0,73.0,5.5,23.75,349.0,180.33,111.03
2018,5,29,17,30,679.0,69.0,5.5,22.6,298.0,124.04,69.21
2018,5,29,17,45,629.0,63.5,5.5,21.4,248.0,72.85,41.04
2018,5,29,18,0,579.0,58.0,5.5,20.2,198.0,45.85,34.42
2018,5,29,18,15,500.5,51.0,5.45,19.25,152.0,40.88,29.95
2018,5,29,18,30,422.0,44.0,5.4,18.3,106.0,35.92,25.23
2018,5,29,18,45,299.0,33.0,5.35,17.3,69.0,27.24,16.52
2018,5,29,19,0,176.0,22.0,5.3,16.3,32.0,17.18,0.0
2018,5,29,19,15,88.0,11.0,5.25,15.8,16.0,9.39,0.0
2018,5,29,19,30,0.0,0.0,5.2,15.3,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,5.2,14.8,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,5.1,14.1,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,5.0,13.9,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,4.95,13.65,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.65,13.05,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.55,12.8,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,4.5,12.55,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,4.45,12.3,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,4.35,12.1,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,4.35,11.85,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,4.4,11.35,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,4.45,11.1,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.55,10.95,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.65,10.85,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.7,10.75,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.8,10.85,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,5,30,4,45,7.5,5.5,5.0,11.15,5.5,0.0,0.0
2018,5,30,5,0,15.0,11.0,5.1,11.3,11.0,9.39,0.0
2018,5,30,5,15,57.0,26.5,5.2,11.6,32.5,21.08,8.25
2018,5,30,5,30,99.0,42.0,5.3,11.9,54.0,32.34,22.23
2018,5,30,5,45,129.0,59.5,5.4,12.2,82.5,45.09,34.29
2018,5,30,6,0,159.0,77.0,5.5,12.5,111.0,57.52,45.82
2018,5,30,6,15,240.0,90.5,5.55,12.85,157.5,67.39,54.85
2018,5,30,6,30,321.0,104.0,5.6,13.2,204.0,98.97,68.45
2018,5,30,6,45,311.0,125.0,5.7,13.5,236.0,137.48,97.8
2018,5,30,7,0,301.0,146.0,5.8,13.8,268.0,173.8,128.71
2018,5,30,7,15,266.5,174.5,5.8,14.1,293.0,208.75,160.44
2018,5,30,7,30,232.0,203.0,5.8,14.4,318.0,239.85,188.55
2018,5,30,7,45,258.0,222.0,5.85,14.7,362.0,281.37,223.12
2018,5,30,8,0,284.0,241.0,5.9,15.0,406.0,325.49,259.56
2018,5,30,8,15,289.0,261.5,5.9,15.25,441.5,363.38,290.73
2018,5,30,8,30,294.0,282.0,5.9,15.5,477.0,401.31,321.34
2018,5,30,8,45,359.0,282.5,5.95,15.7,536.0,456.17,365.34
2018,5,30,9,0,424.0,283.0,6.0,15.9,595.0,522.81,418.03
2018,5,30,9,15,409.5,305.0,6.0,16.1,619.0,553.86,441.57
2018,5,30,9,30,395.0,327.0,6.0,16.3,643.0,574.96,457.23
2018,5,30,9,45,477.0,308.0,6.0,16.55,705.0,644.4,510.94
2018,5,30,10,0,559.0,289.0,6.0,16.8,767.0,709.57,560.7
2018,5,30,10,15,662.0,248.0,6.05,17.25,831.0,776.73,611.69
2018,5,30,10,30,765.0,207.0,6.1,17.7,895.0,843.95,662.04
2018,5,30,10,45,567.5,261.5,6.1,18.15,778.0,744.79,584.13
2018,5,30,11,0,370.0,316.0,6.1,18.6,661.0,633.73,496.61
2018,5,30,11,15,398.5,335.5,6.15,19.0,711.5,683.55,533.45
2018,5,30,11,30,427.0,355.0,6.2,19.4,762.0,732.14,568.42
2018,5,30,11,45,586.0,292.0,6.2,19.8,853.5,821.97,636.73
2018,5,30,12,0,745.0,229.0,6.2,20.2,945.0,911.18,702.91
2018,5,30,12,15,821.0,187.0,6.3,20.3,974.0,932.05,717.6
2018,5,30,12,30,897.0,145.0,6.4,20.4,1003.0,945.33,727.3
2018,5,30,12,45,893.5,146.0,6.45,20.45,993.0,935.35,720.49
2018,5,30,13,0,890.0,147.0,6.5,20.5,983.0,921.93,711.41
2018,5,30,13,15,887.0,145.0,6.55,20.35,965.5,902.98,698.99
2018,5,30,13,30,884.0,143.0,6.6,20.2,948.0,880.67,684.18
2018,5,30,13,45,876.0,143.5,6.65,20.05,923.5,853.19,665.59
2018,5,30,14,0,868.0,144.0,6.7,19.9,899.0,822.83,644.82
2018,5,30,14,15,863.5,140.0,6.75,19.6,869.0,788.53,621.38
2018,5,30,14,30,859.0,136.0,6.8,19.3,839.0,757.64,598.86
2018,5,30,14,45,852.5,132.5,6.8,19.05,804.0,716.05,567.61
2018,5,30,15,0,846.0,129.0,6.8,18.8,769.0,672.22,534.0
2018,5,30,15,15,833.0,125.5,6.8,18.8,727.0,622.49,494.58
2018,5,30,15,30,820.0,122.0,6.8,18.8,685.0,571.57,453.32
2018,5,30,15,45,803.5,119.0,6.8,18.05,639.5,518.42,410.49
2018,5,30,16,0,787.0,116.0,6.8,17.3,594.0,464.97,366.04
2018,5,30,16,15,763.0,113.0,6.75,16.85,545.0,406.57,316.02
2018,5,30,16,30,739.0,110.0,6.7,16.4,496.0,350.75,266.95
2018,5,30,16,45,708.0,105.5,6.7,16.0,445.0,293.06,215.87
2018,5,30,17,0,677.0,101.0,6.7,15.6,394.0,237.88,167.05
2018,5,30,17,15,631.5,96.5,6.55,15.05,342.5,183.17,121.0
2018,5,30,17,30,586.0,92.0,6.4,14.5,291.0,133.34,83.25
2018,5,30,17,45,522.0,85.5,6.3,14.0,241.0,86.33,56.21
2018,5,30,18,0,458.0,79.0,6.2,13.5,191.0,59.27,47.38
2018,5,30,18,15,362.0,68.0,6.0,13.0,144.0,51.32,40.04
2018,5,30,18,30,266.0,57.0,5.8,12.5,97.0,43.29,32.36
2018,5,30,18,45,164.0,40.0,5.65,12.05,62.0,30.64,19.9
2018,5,30,19,0,62.0,23.0,5.5,11.6,27.0,17.97,0.0
2018,5,30,19,15,31.0,11.5,5.45,11.5,13.5,9.82,0.0
2018,5,30,19,30,0.0,0.0,5.4,11.4,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,5.35,11.25,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,5.25,11.1,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,5.15,11.1,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,5.05,11.1,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.95,11.1,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.9,11.15,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.85,11.2,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.8,11.25,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.8,11.35,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.75,11.4,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.7,11.35,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.65,11.25,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.3,11.15,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.25,11.15,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,5,31,4,45,0.0,3.0,4.35,11.25,3.0,0.0,0.0
2018,5,31,5,0,0.0,6.0,4.4,11.3,6.0,5.12,0.0
2018,5,31,5,15,4.0,16.0,4.4,11.45,16.5,13.2,3.26
2018,5,31,5,30,8.0,26.0,4.4,11.6,27.0,21.8,13.2
2018,5,31,5,45,4.0,40.0,4.4,11.8,40.5,33.0,23.68
2018,5,31,6,0,0.0,54.0,4.4,12.0,54.0,44.16,34.0
2018,5,31,6,15,9.5,77.5,4.45,12.35,80.5,62.16,50.29
2018,5,31,6,30,19.0,101.0,4.5,12.7,107.0,81.86,64.17
2018,5,31,6,45,75.0,129.5,4.5,13.05,159.0,111.75,86.66
2018,5,31,7,0,131.0,158.0,4.5,13.4,211.0,150.49,116.53
2018,5,31,7,15,201.5,175.0,4.5,13.85,269.0,191.81,148.6
2018,5,31,7,30,272.0,192.0,4.5,14.3,327.0,242.87,189.53
2018,5,31,7,45,398.0,187.5,4.45,14.75,408.0,306.73,240.24
2018,5,31,8,0,524.0,183.0,4.4,15.2,489.0,380.91,299.83
2018,5,31,8,15,655.5,156.5,4.4,15.7,570.5,454.46,358.99
2018,5,31,8,30,787.0,130.0,4.4,16.2,652.0,535.71,423.71
2018,5,31,8,45,807.5,130.0,4.4,16.7,696.0,587.14,464.37
2018,5,31,9,0,828.0,130.0,4.4,17.2,740.0,638.2,503.71
2018,5,31,9,15,843.5,130.0,4.45,17.55,779.0,685.32,539.56
2018,5,31,9,30,859.0,130.0,4.5,17.9,818.0,731.03,573.57
2018,5,31,9,45,873.0,128.5,4.55,18.3,852.0,766.61,599.6
2018,5,31,10,0,887.0,127.0,4.6,18.7,886.0,805.43,626.35
2018,5,31,10,15,893.5,128.0,4.7,18.95,912.5,838.2,648.78
2018,5,31,10,30,900.0,129.0,4.8,19.2,939.0,868.04,669.08
2018,5,31,10,45,905.0,129.5,4.85,19.45,959.0,893.09,685.65
2018,5,31,11,0,910.0,130.0,4.9,19.7,979.0,914.86,699.94
2018,5,31,11,15,913.0,130.5,5.0,19.8,991.5,931.51,711.45
2018,5,31,11,30,916.0,131.0,5.1,19.9,1004.0,944.64,720.62
2018,5,31,11,45,917.0,131.0,5.15,20.05,1009.0,952.0,725.39
2018,5,31,12,0,918.0,131.0,5.2,20.2,1014.0,955.79,727.81
2018,5,31,12,15,913.0,135.0,5.25,20.2,1011.0,954.08,726.96
2018,5,31,12,30,908.0,139.0,5.3,20.2,1008.0,948.82,723.77
2018,5,31,12,45,900.5,142.5,5.3,20.2,997.0,937.41,716.05
2018,5,31,13,0,893.0,146.0,5.3,20.2,986.0,922.6,706.08
2018,5,31,13,15,889.0,145.0,5.3,20.15,968.5,903.66,693.41
2018,5,31,13,30,885.0,144.0,5.3,20.1,951.0,881.4,678.44
2018,5,31,13,45,879.0,143.0,5.3,20.05,926.5,854.3,660.04
2018,5,31,14,0,873.0,142.0,5.3,20.0,902.0,824.2,639.45
2018,5,31,14,15,865.0,140.0,5.3,19.9,871.0,788.89,615.13
2018,5,31,14,30,857.0,138.0,5.3,19.8,840.0,757.34,591.89
2018,5,31,14,45,846.5,135.5,5.25,19.65,803.5,714.08,559.6
2018,5,31,15,0,836.0,133.0,5.2,19.5,767.0,668.91,525.28
2018,5,31,15,15,822.0,131.0,5.2,19.5,725.5,620.45,487.56
2018,5,31,15,30,808.0,129.0,5.2,19.5,684.0,570.87,448.08
2018,5,31,15,45,791.5,125.0,5.15,19.0,638.5,517.44,405.34
2018,5,31,16,0,775.0,121.0,5.1,18.5,593.0,463.73,361.12
2018,5,31,16,15,753.0,116.5,5.05,18.15,544.0,405.48,311.95
2018,5,31,16,30,731.0,112.0,5.0,17.8,495.0,349.6,263.51
2018,5,31,16,45,701.5,107.0,4.95,17.45,444.5,292.39,213.47
2018,5,31,17,0,672.0,102.0,4.9,17.1,394.0,237.55,165.48
2018,5,31,17,15,632.5,95.5,4.8,16.6,342.5,182.49,119.4
2018,5,31,17,30,593.0,89.0,4.7,16.1,291.0,131.62,80.87
2018,5,31,17,45,538.0,81.0,4.65,15.65,241.5,83.34,52.86
2018,5,31,18,0,483.0,73.0,4.6,15.2,192.0,57.33,45.35
2018,5,31,18,15,402.0,63.0,4.4,14.65,147.0,47.91,36.78
2018,5,31,18,30,321.0,53.0,4.2,14.1,102.0,40.55,29.81
2018,5,31,18,45,214.0,39.0,4.0,13.55,66.5,30.02,19.4
2018,5,31,19,0,107.0,25.0,3.8,13.0,31.0,19.5,0.0
2018,5,31,19,15,53.5,12.5,3.65,12.7,15.5,10.67,0.0
2018,5,31,19,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,6,1,4,45,37.0,8.0,1.25,9.6,9.0,0.0,0.0
2018,6,1,5,0,74.0,16.0,1.3,9.9,18.0,13.66,0.0
2018,6,1,5,15,184.5,29.5,1.45,10.6,48.5,22.88,10.17
2018,6,1,5,30,295.0,43.0,1.6,11.3,79.0,33.19,23.14
2018,6,1,5,45,385.5,52.5,1.75,11.95,122.0,42.39,32.02
2018,6,1,6,0,476.0,62.0,1.9,12.6,165.0,49.23,38.47
2018,6,1,6,15,537.0,68.5,1.85,13.2,213.5,53.31,42.25
2018,6,1,6,30,598.0,75.0,1.8,13.8,262.0,95.71,56.57
2018,6,1,6,45,642.0,80.0,1.7,14.45,313.0,144.85,88.69
2018,6,1,7,0,686.0,85.0,1.6,15.1,364.0,198.77,131.27
2018,6,1,7,15,718.0,89.0,1.55,16.0,415.0,253.42,177.66
2018,6,1,7,30,750.0,93.0,1.5,16.9,466.0,313.43,228.84
2018,6,1,7,45,774.5,96.5,1.45,17.8,516.0,369.77,276.48
2018,6,1,8,0,799.0,100.0,1.4,18.7,566.0,427.41,323.64
2018,6,1,8,15,818.0,102.5,1.55,19.55,613.5,482.54,368.13
2018,6,1,8,30,837.0,105.0,1.7,20.4,661.0,537.75,411.21
2018,6,1,8,45,852.5,107.0,1.85,21.3,705.0,588.44,449.61
2018,6,1,9,0,868.0,109.0,2.0,22.2,749.0,639.31,486.9
2018,6,1,9,15,880.5,109.5,2.05,22.7,787.5,685.69,520.17
2018,6,1,9,30,893.0,110.0,2.1,23.2,826.0,730.34,551.35
2018,6,1,9,45,904.0,109.5,2.2,23.75,859.5,771.01,579.1
2018,6,1,10,0,915.0,109.0,2.3,24.3,893.0,809.36,603.52
2018,6,1,10,15,921.0,110.5,2.3,24.75,920.0,843.02,624.03
2018,6,1,10,30,927.0,112.0,2.3,25.2,947.0,873.64,642.34
2018,6,1,10,45,931.5,112.0,2.35,25.65,966.5,898.45,657.13
2018,6,1,11,0,936.0,112.0,2.4,26.1,986.0,919.87,669.7
2018,6,1,11,15,938.5,112.5,2.45,26.4,998.5,936.52,679.6
2018,6,1,11,30,941.0,113.0,2.5,26.7,1011.0,949.55,687.24
2018,6,1,11,45,942.5,113.0,2.5,27.05,1016.0,957.59,691.16
2018,6,1,12,0,944.0,113.0,2.5,27.4,1021.0,961.94,692.85
2018,6,1,12,15,942.5,113.5,2.55,27.65,1018.0,960.36,691.57
2018,6,1,12,30,941.0,114.0,2.6,27.9,1015.0,955.1,688.08
2018,6,1,12,45,937.0,115.0,2.65,28.15,1004.5,944.4,681.19
2018,6,1,13,0,933.0,116.0,2.7,28.4,994.0,930.11,672.09
2018,6,1,13,15,930.0,115.0,2.75,28.6,977.0,911.35,660.29
2018,6,1,13,30,927.0,114.0,2.8,28.8,960.0,889.1,646.25
2018,6,1,13,45,922.5,112.0,2.85,28.95,935.5,861.32,628.68
2018,6,1,14,0,918.0,110.0,2.9,29.1,911.0,830.35,608.93
2018,6,1,14,15,911.5,108.5,3.0,29.15,880.5,795.27,586.81
2018,6,1,14,30,905.0,107.0,3.1,29.2,850.0,757.43,562.26
2018,6,1,14,45,896.0,105.5,3.15,29.25,813.5,715.32,532.81
2018,6,1,15,0,887.0,104.0,3.2,29.3,777.0,671.05,501.15
2018,6,1,15,15,875.5,101.5,3.2,29.3,735.5,622.45,465.52
2018,6,1,15,30,864.0,99.0,3.2,29.3,694.0,572.39,427.87
2018,6,1,15,45,849.0,96.0,3.35,29.0,648.0,518.92,387.44
2018,6,1,16,0,834.0,93.0,3.5,28.7,602.0,464.62,344.91
2018,6,1,16,15,815.0,90.0,3.55,28.3,554.0,408.01,299.22
2018,6,1,16,30,796.0,87.0,3.6,27.9,506.0,351.83,252.51
2018,6,1,16,45,770.5,83.0,3.6,27.5,455.0,293.68,203.49
2018,6,1,17,0,745.0,79.0,3.6,27.1,404.0,237.32,155.79
2018,6,1,17,15,709.5,75.0,3.6,26.2,353.0,181.41,110.63
2018,6,1,17,30,674.0,71.0,3.6,25.3,302.0,125.35,69.52
2018,6,1,17,45,623.5,65.0,3.55,24.45,251.5,74.14,41.45
2018,6,1,18,0,573.0,59.0,3.5,23.6,201.0,46.46,34.47
2018,6,1,18,15,497.5,51.5,3.5,22.45,155.0,41.13,29.79
2018,6,1,18,30,422.0,44.0,3.5,21.3,109.0,35.74,24.83
2018,6,1,18,45,308.5,34.5,3.5,20.15,73.0,28.43,17.61
2018,6,1,19,0,195.0,25.0,3.5,19.0,37.0,19.51,0.68
2018,6,1,19,15,101.5,13.5,3.6,18.3,19.5,11.52,0.0
2018,6,1,19,30,8.0,2.0,3.7,17.6,2.0,0.0,0.0
2018,6,1,19,45,4.0,1.0,3.8,16.9,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,6,2,4,45,57.5,7.5,1.85,12.65,9.5,0.0,0.0
2018,6,2,5,0,115.0,15.0,2.0,13.0,19.0,12.8,0.0
2018,6,2,5,15,241.0,26.5,2.2,13.7,51.0,21.95,9.58
2018,6,2,5,30,367.0,38.0,2.4,14.4,83.0,31.19,21.12
