Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,3,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,12,4,45,76.0,8.0,2.0,13.8,11.0,6.83,0.0
2018,6,12,5,0,152.0,16.0,2.2,14.2,22.0,13.66,0.0
2018,6,12,5,15,284.5,26.0,2.3,14.9,55.5,21.47,10.11
2018,6,12,5,30,417.0,36.0,2.4,15.6,89.0,29.5,19.66
2018,6,12,5,45,499.0,42.5,2.5,16.35,133.5,34.3,24.41
2018,6,12,6,0,581.0,49.0,2.6,17.1,178.0,39.13,28.91
2018,6,12,6,15,634.0,54.0,2.5,18.0,227.0,46.33,35.29
2018,6,12,6,30,687.0,59.0,2.4,18.9,276.0,83.69,45.47
2018,6,12,6,45,724.0,63.0,2.3,19.8,327.0,135.21,76.16
2018,6,12,7,0,761.0,67.0,2.2,20.7,378.0,190.6,118.36
2018,6,12,7,15,787.5,70.0,2.2,21.95,429.0,246.26,164.78
2018,6,12,7,30,814.0,73.0,2.2,23.2,480.0,303.96,213.71
2018,6,12,7,45,833.5,75.5,2.2,24.45,529.0,362.46,262.76
2018,6,12,8,0,853.0,78.0,2.2,25.7,578.0,419.1,308.92
2018,6,12,8,15,868.0,80.5,2.25,26.6,624.5,474.03,352.75
2018,6,12,8,30,883.0,83.0,2.3,27.5,671.0,528.53,394.63
2018,6,12,8,45,894.5,85.0,2.4,28.4,714.0,579.93,432.95
2018,6,12,9,0,906.0,87.0,2.5,29.3,757.0,630.02,469.01
2018,6,12,9,15,915.0,88.5,2.65,29.95,795.0,676.47,502.08
2018,6,12,9,30,924.0,90.0,2.8,30.6,833.0,720.89,532.89
2018,6,12,9,45,931.5,91.0,2.9,31.3,866.0,761.5,559.76
2018,6,12,10,0,939.0,92.0,3.0,32.0,899.0,799.53,583.11
2018,6,12,10,15,944.0,93.5,3.05,32.5,925.5,833.28,603.58
2018,6,12,10,30,949.0,95.0,3.1,33.0,952.0,863.92,621.86
2018,6,12,10,45,952.5,96.0,3.2,33.45,972.0,889.58,637.22
2018,6,12,11,0,956.0,97.0,3.3,33.9,992.0,911.78,650.33
2018,6,12,11,15,958.5,96.5,3.4,34.1,1004.5,928.18,660.41
2018,6,12,11,30,961.0,96.0,3.5,34.3,1017.0,940.92,668.25
2018,6,12,11,45,961.5,97.0,3.6,34.55,1022.5,949.58,673.42
2018,6,12,12,0,962.0,98.0,3.7,34.8,1028.0,954.5,676.32
2018,6,12,12,15,960.0,99.5,3.8,34.8,1026.0,953.92,676.49
2018,6,12,12,30,958.0,101.0,3.9,34.8,1024.0,949.61,674.41
2018,6,12,12,45,954.0,102.5,4.05,34.8,1014.0,939.85,669.16
2018,6,12,13,0,950.0,104.0,4.2,34.8,1004.0,926.45,661.63
2018,6,12,13,15,947.0,102.5,4.25,34.65,987.0,907.6,650.48
2018,6,12,13,30,944.0,101.0,4.3,34.5,970.0,885.21,637.05
2018,6,12,13,45,939.5,100.5,4.4,34.4,946.5,859.09,621.2
2018,6,12,14,0,935.0,100.0,4.5,34.3,923.0,829.72,603.09
2018,6,12,14,15,929.0,99.0,4.55,34.05,893.5,795.67,581.87
2018,6,12,14,30,923.0,98.0,4.6,33.8,864.0,758.77,558.4
2018,6,12,14,45,915.5,96.5,4.6,33.55,829.0,717.74,530.07
2018,6,12,15,0,908.0,95.0,4.6,33.3,794.0,674.37,499.41
2018,6,12,15,15,897.5,93.0,4.6,33.3,753.0,626.64,464.38
2018,6,12,15,30,887.0,91.0,4.6,33.3,712.0,577.28,427.25
2018,6,12,15,45,874.0,88.0,4.6,32.55,667.0,524.39,387.77
2018,6,12,16,0,861.0,85.0,4.6,31.8,622.0,470.64,346.2
2018,6,12,16,15,845.0,82.5,4.55,31.2,574.5,415.54,301.9
2018,6,12,16,30,829.0,80.0,4.5,30.6,527.0,358.56,254.87
2018,6,12,16,45,806.5,76.0,4.45,30.0,476.5,299.96,205.77
2018,6,12,17,0,784.0,72.0,4.4,29.4,426.0,242.72,157.51
2018,6,12,17,15,754.0,68.5,4.35,28.45,375.5,186.28,111.72
2018,6,12,17,30,724.0,65.0,4.3,27.5,325.0,132.62,72.23
2018,6,12,17,45,680.0,60.5,4.25,26.5,274.5,80.5,43.23
2018,6,12,18,0,636.0,56.0,4.2,25.5,224.0,44.21,32.31
2018,6,12,18,15,571.0,50.0,4.15,24.3,177.0,39.95,28.65
2018,6,12,18,30,506.0,44.0,4.1,23.1,130.0,35.68,24.78
2018,6,12,18,45,400.5,36.0,4.0,21.95,90.5,29.54,19.0
2018,6,12,19,0,295.0,28.0,3.9,20.8,51.0,23.43,10.33
2018,6,12,19,15,165.5,17.0,3.95,20.05,28.0,14.51,0.0
2018,6,12,19,30,36.0,6.0,4.0,19.3,5.0,0.0,0.0
2018,6,12,19,45,18.0,3.0,4.1,18.6,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.2,17.9,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.15,17.45,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.05,16.6,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.0,15.95,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,13,4,45,76.0,8.5,3.2,12.7,11.5,7.26,0.0
2018,6,13,5,0,152.0,17.0,3.3,12.9,23.0,14.51,0.0
2018,6,13,5,15,287.0,27.0,3.25,13.55,57.0,22.38,10.84
2018,6,13,5,30,422.0,37.0,3.2,14.2,91.0,30.39,20.55
2018,6,13,5,45,506.0,43.5,3.15,14.85,136.0,35.17,25.33
2018,6,13,6,0,590.0,50.0,3.1,15.5,181.0,39.99,29.86
2018,6,13,6,15,643.0,55.0,3.0,16.35,230.5,47.25,36.35
2018,6,13,6,30,696.0,60.0,2.9,17.2,280.0,84.26,46.31
2018,6,13,6,45,733.0,64.0,2.85,18.05,331.5,136.28,77.32
2018,6,13,7,0,770.0,68.0,2.8,18.9,383.0,192.17,120.19
2018,6,13,7,15,796.5,71.5,2.7,19.7,434.5,248.78,168.05
2018,6,13,7,30,823.0,75.0,2.6,20.5,486.0,307.43,218.63
2018,6,13,7,45,843.0,77.0,2.5,21.3,535.5,366.15,268.88
2018,6,13,8,0,863.0,79.0,2.4,22.1,585.0,423.07,316.37
2018,6,13,8,15,878.0,82.0,2.35,22.95,632.5,478.98,361.49
2018,6,13,8,30,893.0,85.0,2.3,23.8,680.0,534.44,404.5
2018,6,13,8,45,904.5,87.0,2.3,24.7,723.0,586.34,443.35
2018,6,13,9,0,916.0,89.0,2.3,25.6,766.0,636.9,479.76
2018,6,13,9,15,922.0,92.5,2.3,26.4,804.0,683.72,512.39
2018,6,13,9,30,928.0,96.0,2.3,27.2,842.0,728.25,542.33
2018,6,13,9,45,930.0,100.0,2.3,27.95,873.5,767.85,568.07
2018,6,13,10,0,932.0,104.0,2.3,28.7,905.0,804.47,589.84
2018,6,13,10,15,936.5,105.5,2.3,29.4,931.0,837.63,609.09
2018,6,13,10,30,941.0,107.0,2.3,30.1,957.0,867.67,626.06
2018,6,13,10,45,944.5,107.5,2.35,30.75,976.5,892.7,640.19
2018,6,13,11,0,948.0,108.0,2.4,31.4,996.0,914.3,652.08
2018,6,13,11,15,950.5,108.5,2.5,31.85,1009.0,931.51,662.12
2018,6,13,11,30,953.0,109.0,2.6,32.3,1022.0,945.1,669.94
2018,6,13,11,45,954.0,109.0,2.7,32.8,1027.5,953.25,674.24
2018,6,13,12,0,955.0,109.0,2.8,33.3,1033.0,957.71,676.32
2018,6,13,12,15,952.5,110.5,2.95,33.55,1030.5,956.71,676.12
2018,6,13,12,30,950.0,112.0,3.1,33.8,1028.0,952.03,673.67
2018,6,13,12,45,945.0,114.0,3.3,34.05,1017.5,941.95,668.16
2018,6,13,13,0,940.0,116.0,3.5,34.3,1007.0,928.3,660.35
2018,6,13,13,15,936.5,115.0,3.7,34.25,990.0,909.73,650.13
2018,6,13,13,30,933.0,114.0,3.9,34.2,973.0,887.69,637.56
2018,6,13,13,45,927.0,113.0,4.15,34.1,948.5,860.24,621.63
2018,6,13,14,0,921.0,112.0,4.4,34.0,924.0,829.65,603.38
2018,6,13,14,15,914.0,110.5,4.6,33.65,893.5,794.89,582.44
2018,6,13,14,30,907.0,109.0,4.8,33.3,863.0,757.38,559.04
2018,6,13,14,45,898.0,108.0,5.0,32.9,827.5,716.42,531.81
2018,6,13,15,0,889.0,107.0,5.2,32.5,792.0,673.27,502.09
2018,6,13,15,15,877.5,104.0,5.2,32.5,750.5,624.88,466.28
2018,6,13,15,30,866.0,101.0,5.2,32.5,709.0,574.99,428.48
2018,6,13,15,45,851.0,99.0,5.45,31.3,664.0,523.0,390.51
2018,6,13,16,0,836.0,97.0,5.7,30.1,619.0,470.12,350.14
2018,6,13,16,15,817.5,93.5,5.7,29.2,570.5,413.72,304.79
2018,6,13,16,30,799.0,90.0,5.7,28.3,522.0,357.68,258.31
2018,6,13,16,45,775.5,86.0,5.75,27.45,472.0,300.41,209.95
2018,6,13,17,0,752.0,82.0,5.8,26.6,422.0,244.64,162.53
2018,6,13,17,15,720.0,77.5,5.7,25.6,371.5,188.79,116.73
2018,6,13,17,30,688.0,73.0,5.6,24.6,321.0,132.25,74.31
2018,6,13,17,45,643.5,67.5,5.55,23.6,271.0,80.99,44.9
2018,6,13,18,0,599.0,62.0,5.5,22.6,221.0,48.58,36.5
2018,6,13,18,15,532.5,55.0,5.4,21.6,174.5,43.73,32.27
2018,6,13,18,30,466.0,48.0,5.3,20.6,128.0,38.84,27.78
2018,6,13,18,45,364.0,38.5,5.15,19.65,89.0,31.58,20.94
2018,6,13,19,0,262.0,29.0,5.0,18.7,50.0,24.23,11.3
2018,6,13,19,15,146.5,17.0,5.0,18.05,27.5,14.51,0.0
2018,6,13,19,30,31.0,5.0,5.0,17.4,5.0,4.27,0.0
2018,6,13,19,45,15.5,2.5,5.0,16.8,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.0,16.2,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.95,15.85,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.9,15.15,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.85,14.65,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.75,14.3,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.7,13.95,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.7,13.65,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.65,13.35,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.55,12.9,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.45,12.7,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.35,12.3,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.25,12.15,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.15,12.05,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.95,11.85,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,14,4,45,59.0,9.0,4.1,12.3,11.0,7.68,0.0
2018,6,14,5,0,118.0,18.0,4.2,12.5,22.0,15.36,0.0
2018,6,14,5,15,243.0,29.0,4.2,12.95,54.5,24.1,12.12
2018,6,14,5,30,368.0,40.0,4.2,13.4,87.0,32.84,22.72
2018,6,14,5,45,453.5,48.0,4.25,13.9,131.0,38.7,28.53
2018,6,14,6,0,539.0,56.0,4.3,14.4,175.0,44.52,34.01
2018,6,14,6,15,595.5,62.0,4.25,14.9,224.5,48.49,37.66
2018,6,14,6,30,652.0,68.0,4.2,15.4,274.0,83.86,47.83
2018,6,14,6,45,691.5,72.5,4.15,15.9,325.0,134.37,78.31
2018,6,14,7,0,731.0,77.0,4.1,16.4,376.0,192.39,123.43
2018,6,14,7,15,760.0,81.0,4.0,16.95,427.5,247.79,170.77
2018,6,14,7,30,789.0,85.0,3.9,17.5,479.0,305.59,221.38
2018,6,14,7,45,811.5,88.0,3.85,18.0,529.0,362.35,271.19
2018,6,14,8,0,834.0,91.0,3.8,18.5,579.0,420.16,320.77
2018,6,14,8,15,851.0,93.0,3.7,19.1,626.0,475.65,367.01
2018,6,14,8,30,868.0,95.0,3.6,19.7,673.0,529.94,410.76
2018,6,14,8,45,881.0,97.0,3.55,20.3,716.5,581.53,451.08
2018,6,14,9,0,894.0,99.0,3.5,20.9,760.0,631.96,489.17
2018,6,14,9,15,905.0,100.5,3.55,21.5,799.0,679.25,524.08
2018,6,14,9,30,916.0,102.0,3.6,22.1,838.0,724.69,556.68
2018,6,14,9,45,925.5,102.0,3.6,22.7,871.5,765.6,585.06
2018,6,14,10,0,935.0,102.0,3.6,23.3,905.0,804.07,609.72
2018,6,14,10,15,940.5,102.5,3.7,23.8,931.5,837.23,630.95
2018,6,14,10,30,946.0,103.0,3.8,24.3,958.0,867.31,649.96
2018,6,14,10,45,950.0,103.5,3.9,24.8,978.0,892.91,665.83
2018,6,14,11,0,954.0,104.0,4.0,25.3,998.0,915.09,679.37
2018,6,14,11,15,956.0,105.0,4.15,25.65,1011.0,932.47,690.35
2018,6,14,11,30,958.0,106.0,4.3,26.0,1024.0,946.2,698.96
2018,6,14,11,45,959.0,106.0,4.45,26.3,1029.5,954.44,704.11
2018,6,14,12,0,960.0,106.0,4.6,26.6,1035.0,958.97,706.99
2018,6,14,12,15,958.0,107.5,4.75,26.65,1033.0,958.48,707.65
2018,6,14,12,30,956.0,109.0,4.9,26.7,1031.0,954.28,705.91
2018,6,14,12,45,952.0,110.5,5.05,26.75,1021.0,944.64,700.56
2018,6,14,13,0,948.0,112.0,5.2,26.8,1011.0,931.38,692.79
2018,6,14,13,15,944.5,111.0,5.3,26.65,994.0,912.74,681.59
2018,6,14,13,30,941.0,110.0,5.4,26.5,977.0,890.59,667.95
2018,6,14,13,45,935.5,109.5,5.5,26.35,953.0,863.86,651.08
2018,6,14,14,0,930.0,109.0,5.6,26.2,929.0,833.95,631.85
2018,6,14,14,15,923.5,107.0,5.6,25.9,898.5,798.89,608.74
2018,6,14,14,30,917.0,105.0,5.6,25.6,868.0,761.02,583.1
2018,6,14,14,45,908.0,103.0,5.6,25.3,831.5,718.85,552.66
2018,6,14,15,0,899.0,101.0,5.6,25.0,795.0,674.46,519.9
2018,6,14,15,15,887.5,99.5,5.6,25.0,754.0,627.05,483.45
2018,6,14,15,30,876.0,98.0,5.6,25.0,713.0,578.12,444.95
2018,6,14,15,45,862.5,95.0,5.5,24.15,668.0,525.57,403.89
2018,6,14,16,0,849.0,92.0,5.4,23.3,623.0,472.21,360.83
2018,6,14,16,15,832.0,88.5,5.3,22.8,575.0,415.38,313.29
2018,6,14,16,30,815.0,85.0,5.2,22.3,527.0,359.14,264.95
2018,6,14,16,45,792.0,81.0,5.1,21.8,476.5,301.19,214.51
2018,6,14,17,0,769.0,77.0,5.0,21.3,426.0,244.66,165.13
2018,6,14,17,15,737.0,73.5,4.9,20.7,375.0,188.73,118.12
2018,6,14,17,30,705.0,70.0,4.8,20.1,324.0,135.84,77.81
2018,6,14,17,45,660.5,64.0,4.75,19.5,273.5,79.59,43.84
2018,6,14,18,0,616.0,58.0,4.7,18.9,223.0,45.56,34.44
2018,6,14,18,15,548.5,52.5,4.55,18.25,176.5,41.77,31.04
2018,6,14,18,30,481.0,47.0,4.4,17.6,130.0,38.03,27.47
2018,6,14,18,45,377.0,38.0,4.25,16.9,90.5,31.15,20.88
2018,6,14,19,0,273.0,29.0,4.1,16.2,51.0,24.22,11.72
2018,6,14,19,15,153.0,17.0,4.05,15.8,28.0,14.51,0.0
2018,6,14,19,30,33.0,5.0,4.0,15.4,5.0,4.27,0.0
2018,6,14,19,45,16.5,2.5,3.95,15.0,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.65,12.35,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,15,4,45,56.0,9.0,3.85,12.3,11.0,7.68,0.0
2018,6,15,5,0,112.0,18.0,4.0,12.5,22.0,15.36,0.0
2018,6,15,5,15,234.0,29.5,4.15,13.0,54.0,22.98,11.26
2018,6,15,5,30,356.0,41.0,4.3,13.5,86.0,33.69,23.44
2018,6,15,5,45,442.0,48.5,4.45,13.95,129.5,39.07,28.84
2018,6,15,6,0,528.0,56.0,4.6,14.4,173.0,44.46,33.95
2018,6,15,6,15,583.5,62.0,4.6,15.0,221.0,48.4,37.56
2018,6,15,6,30,639.0,68.0,4.6,15.6,269.0,82.5,47.27
2018,6,15,6,45,679.0,72.0,4.65,16.15,319.5,131.83,76.75
2018,6,15,7,0,719.0,76.0,4.7,16.7,370.0,188.69,120.85
2018,6,15,7,15,747.0,80.0,4.7,17.25,420.5,243.11,167.46
2018,6,15,7,30,775.0,84.0,4.7,17.8,471.0,299.83,217.35
2018,6,15,7,45,796.5,86.5,4.75,18.35,519.5,354.99,266.1
2018,6,15,8,0,818.0,89.0,4.8,18.9,568.0,411.09,314.69
2018,6,15,8,15,834.0,92.0,4.85,19.4,614.5,465.81,361.07
2018,6,15,8,30,850.0,95.0,4.9,19.9,661.0,520.03,405.69
2018,6,15,8,45,861.5,98.0,4.95,20.4,703.5,570.83,446.4
2018,6,15,9,0,873.0,101.0,5.0,20.9,746.0,620.39,484.98
2018,6,15,9,15,880.0,104.0,5.0,21.3,783.0,665.59,519.28
2018,6,15,9,30,887.0,107.0,5.0,21.7,820.0,708.69,551.13
2018,6,15,9,45,892.0,110.5,5.05,22.05,852.0,748.5,580.12
2018,6,15,10,0,897.0,114.0,5.1,22.4,884.0,785.66,605.85
2018,6,15,10,15,903.0,115.0,5.15,22.7,910.5,818.53,627.89
2018,6,15,10,30,909.0,116.0,5.2,23.0,937.0,848.49,647.75
2018,6,15,10,45,913.5,116.5,5.25,23.25,957.0,873.67,664.33
2018,6,15,11,0,918.0,117.0,5.3,23.5,977.0,895.59,678.63
2018,6,15,11,15,921.0,117.5,5.4,23.55,990.0,912.83,690.55
2018,6,15,11,30,924.0,118.0,5.5,23.6,1003.0,926.58,700.16
2018,6,15,11,45,925.5,117.5,5.6,23.7,1008.5,934.58,705.75
2018,6,15,12,0,927.0,117.0,5.7,23.8,1014.0,939.03,708.99
2018,6,15,12,15,926.0,117.5,5.8,23.7,1012.0,938.57,709.51
2018,6,15,12,30,925.0,118.0,5.9,23.6,1010.0,934.54,707.66
2018,6,15,12,45,922.0,119.0,6.0,23.5,1001.0,925.63,702.49
2018,6,15,13,0,919.0,120.0,6.1,23.4,992.0,913.21,694.93
2018,6,15,13,15,916.5,119.0,6.15,23.2,976.0,895.96,684.04
2018,6,15,13,30,914.0,118.0,6.2,23.0,960.0,875.27,670.72
2018,6,15,13,45,910.0,116.5,6.25,22.75,937.0,849.55,653.94
2018,6,15,14,0,906.0,115.0,6.3,22.5,914.0,820.66,634.79
2018,6,15,14,15,900.0,113.0,6.3,22.1,884.5,786.77,612.06
2018,6,15,14,30,894.0,111.0,6.3,21.7,855.0,750.12,586.53
2018,6,15,14,45,886.5,108.0,6.35,21.35,819.5,708.97,556.32
2018,6,15,15,0,879.0,105.0,6.4,21.0,784.0,665.55,523.66
2018,6,15,15,15,867.5,103.0,6.4,21.0,743.5,618.59,486.63
2018,6,15,15,30,856.0,101.0,6.4,21.0,703.0,570.15,447.6
2018,6,15,15,45,843.5,98.0,6.25,20.1,659.0,519.09,406.75
2018,6,15,16,0,831.0,95.0,6.1,19.2,615.0,466.85,363.64
2018,6,15,16,15,816.5,90.5,6.0,18.75,568.0,411.49,316.23
2018,6,15,16,30,802.0,86.0,5.9,18.3,521.0,356.07,267.55
2018,6,15,16,45,780.5,81.5,5.75,17.9,471.5,298.85,216.66
2018,6,15,17,0,759.0,77.0,5.6,17.5,422.0,242.9,166.78
2018,6,15,17,15,727.5,73.0,5.45,17.0,371.5,187.22,119.12
2018,6,15,17,30,696.0,69.0,5.3,16.5,321.0,134.53,78.2
2018,6,15,17,45,652.0,64.0,5.15,16.05,271.5,79.7,44.57
2018,6,15,18,0,608.0,59.0,5.0,15.6,222.0,46.25,35.54
2018,6,15,18,15,539.0,53.0,4.8,15.15,175.5,42.09,31.74
2018,6,15,18,30,470.0,47.0,4.6,14.7,129.0,37.94,27.75
2018,6,15,18,45,362.0,38.5,4.4,14.2,90.0,31.5,21.47
2018,6,15,19,0,254.0,30.0,4.2,13.7,51.0,25.06,12.73
2018,6,15,19,15,141.5,17.5,4.1,13.45,28.0,14.94,0.0
2018,6,15,19,30,29.0,5.0,4.0,13.2,5.0,4.27,0.0
2018,6,15,19,45,14.5,2.5,3.9,12.9,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,16,4,45,48.5,8.5,1.9,12.15,10.5,7.26,0.0
2018,6,16,5,0,97.0,17.0,2.1,12.4,21.0,14.51,0.0
2018,6,16,5,15,215.0,30.0,2.2,12.85,53.0,23.31,11.49
2018,6,16,5,30,333.0,43.0,2.3,13.3,85.0,35.42,24.96
2018,6,16,5,45,423.0,51.0,2.4,13.75,128.5,41.13,30.7
2018,6,16,6,0,513.0,59.0,2.5,14.2,172.0,46.84,36.11
2018,6,16,6,15,571.5,65.0,2.5,14.7,220.5,50.69,39.66
2018,6,16,6,30,630.0,71.0,2.5,15.2,269.0,83.73,48.89
2018,6,16,6,45,672.5,75.0,2.5,15.75,320.0,132.79,77.9
2018,6,16,7,0,715.0,79.0,2.5,16.3,371.0,189.83,121.7
2018,6,16,7,15,744.0,83.5,2.45,16.9,422.0,244.68,168.13
2018,6,16,7,30,773.0,88.0,2.4,17.5,473.0,301.97,217.75
2018,6,16,7,45,795.5,90.5,2.4,18.15,522.0,357.38,265.8
2018,6,16,8,0,818.0,93.0,2.4,18.8,571.0,413.86,313.59
2018,6,16,8,15,834.0,95.5,2.45,19.45,617.5,468.17,358.47
2018,6,16,8,30,850.0,98.0,2.5,20.1,664.0,521.86,401.4
2018,6,16,8,45,863.0,100.0,2.5,20.8,706.5,572.62,440.49
2018,6,16,9,0,876.0,102.0,2.5,21.5,749.0,622.27,477.41
2018,6,16,9,15,884.5,105.0,2.6,22.1,787.0,668.58,511.33
2018,6,16,9,30,893.0,108.0,2.7,22.7,825.0,712.9,542.93
2018,6,16,9,45,898.5,110.5,2.8,23.35,857.0,752.42,570.28
2018,6,16,10,0,904.0,113.0,2.9,24.0,889.0,789.31,594.4
2018,6,16,10,15,910.5,114.0,3.05,24.45,916.0,822.82,616.18
2018,6,16,10,30,917.0,115.0,3.2,24.9,943.0,853.42,635.86
2018,6,16,10,45,921.5,116.0,3.35,25.4,963.5,879.28,652.15
2018,6,16,11,0,926.0,117.0,3.5,25.9,984.0,901.84,666.21
2018,6,16,11,15,929.0,117.0,3.65,26.25,997.0,918.81,676.94
2018,6,16,11,30,932.0,117.0,3.8,26.6,1010.0,932.26,685.4
2018,6,16,11,45,934.0,116.5,4.0,26.9,1016.0,940.82,691.1
2018,6,16,12,0,936.0,116.0,4.2,27.2,1022.0,945.8,694.49
2018,6,16,12,15,934.5,116.5,4.45,27.25,1019.5,944.94,695.02
2018,6,16,12,30,933.0,117.0,4.7,27.3,1017.0,940.49,693.54
2018,6,16,12,45,930.5,117.5,4.95,27.35,1008.0,931.57,689.41
2018,6,16,13,0,928.0,118.0,5.2,27.4,999.0,919.1,682.8
2018,6,16,13,15,925.0,117.5,5.45,27.25,983.0,901.77,673.34
2018,6,16,13,30,922.0,117.0,5.7,27.1,967.0,881.0,661.35
2018,6,16,13,45,917.0,116.0,5.9,26.9,943.5,854.8,645.29
2018,6,16,14,0,912.0,115.0,6.1,26.7,920.0,825.44,626.81
2018,6,16,14,15,905.0,114.0,6.25,26.25,890.5,791.57,605.29
2018,6,16,14,30,898.0,113.0,6.4,25.8,861.0,754.98,580.89
2018,6,16,14,45,889.5,111.5,6.6,25.35,826.0,714.39,552.21
2018,6,16,15,0,881.0,110.0,6.8,24.9,791.0,671.59,521.03
2018,6,16,15,15,870.0,107.5,6.8,24.9,750.5,624.42,484.35
2018,6,16,15,30,859.0,105.0,6.8,24.9,710.0,575.72,445.64
2018,6,16,15,45,845.0,102.5,6.95,23.6,665.5,524.81,406.56
2018,6,16,16,0,831.0,100.0,7.1,22.3,621.0,471.86,364.3
2018,6,16,16,15,813.0,97.5,7.05,21.6,574.0,416.89,317.95
2018,6,16,16,30,795.0,95.0,7.0,20.9,527.0,362.19,270.58
2018,6,16,16,45,771.0,91.0,7.0,20.2,477.0,305.01,220.53
2018,6,16,17,0,747.0,87.0,7.0,19.5,427.0,249.38,171.62
2018,6,16,17,15,712.5,82.5,6.9,18.75,375.5,189.83,121.31
2018,6,16,17,30,678.0,78.0,6.8,18.0,324.0,136.76,80.37
2018,6,16,17,45,630.0,72.5,6.7,17.3,274.0,85.81,49.87
2018,6,16,18,0,582.0,67.0,6.6,16.6,224.0,52.32,40.76
2018,6,16,18,15,508.0,60.5,6.4,16.0,177.0,48.01,36.85
2018,6,16,18,30,434.0,54.0,6.2,15.4,130.0,43.74,32.74
2018,6,16,18,45,325.0,43.5,5.95,14.8,90.5,35.79,25.1
2018,6,16,19,0,216.0,33.0,5.7,14.2,51.0,25.6,13.28
2018,6,16,19,15,118.0,19.0,5.55,13.85,28.0,16.22,0.0
2018,6,16,19,30,20.0,5.0,5.4,13.5,5.0,4.27,0.0
2018,6,16,19,45,10.0,2.5,5.3,13.15,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.8,12.35,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.65,12.3,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.45,12.3,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,17,4,45,29.0,8.5,2.1,12.95,9.5,7.26,0.0
2018,6,17,5,0,58.0,17.0,2.1,13.1,19.0,14.51,0.0
2018,6,17,5,15,155.0,32.5,2.2,13.35,49.5,25.08,12.68
2018,6,17,5,30,252.0,48.0,2.3,13.6,80.0,36.75,26.06
2018,6,17,5,45,341.0,58.5,2.35,13.9,122.0,44.52,33.66
2018,6,17,6,0,430.0,69.0,2.4,14.2,164.0,52.21,40.87
2018,6,17,6,15,487.5,78.0,2.4,14.55,211.0,60.58,48.46
2018,6,17,6,30,545.0,87.0,2.4,14.9,258.0,91.76,58.25
2018,6,17,6,45,586.0,93.5,2.45,15.2,307.0,137.63,85.84
2018,6,17,7,0,627.0,100.0,2.5,15.5,356.0,188.06,124.41
2018,6,17,7,15,659.5,105.5,2.45,15.8,406.0,240.01,168.16
2018,6,17,7,30,692.0,111.0,2.4,16.1,456.0,294.93,215.59
2018,6,17,7,45,709.5,117.0,2.35,16.45,502.0,347.83,261.64
2018,6,17,8,0,727.0,123.0,2.3,16.8,548.0,401.44,307.26
2018,6,17,8,15,593.0,173.5,2.25,17.35,538.5,425.83,329.85
2018,6,17,8,30,459.0,224.0,2.2,17.9,529.0,431.24,335.62
2018,6,17,8,45,350.5,276.0,2.15,18.5,518.0,435.43,338.63
2018,6,17,9,0,242.0,328.0,2.1,19.1,507.0,434.27,336.23
2018,6,17,9,15,335.5,306.5,2.0,19.65,568.0,489.03,377.34
2018,6,17,9,30,429.0,285.0,1.9,20.2,629.0,557.74,427.45
2018,6,17,9,45,556.5,249.5,1.8,20.7,715.0,639.11,485.96
2018,6,17,10,0,684.0,214.0,1.7,21.2,801.0,724.9,545.69
2018,6,17,10,15,783.5,172.5,1.75,21.65,864.5,783.32,586.46
2018,6,17,10,30,883.0,131.0,1.8,22.1,928.0,839.56,623.26
2018,6,17,10,45,889.0,130.5,1.8,22.55,948.0,864.58,637.66
2018,6,17,11,0,895.0,130.0,1.8,23.0,968.0,886.48,650.24
2018,6,17,11,15,898.5,130.5,1.85,23.45,981.5,903.86,660.38
2018,6,17,11,30,902.0,131.0,1.9,23.9,995.0,917.84,668.39
2018,6,17,11,45,904.5,129.5,1.95,24.3,1000.5,925.78,672.69
2018,6,17,12,0,907.0,128.0,2.0,24.7,1006.0,930.26,674.89
2018,6,17,12,15,907.5,128.0,2.05,25.0,1005.0,930.79,674.92
2018,6,17,12,30,908.0,128.0,2.1,25.3,1004.0,927.84,672.82
2018,6,17,12,45,907.5,127.0,2.15,25.6,995.5,919.62,667.43
2018,6,17,13,0,907.0,126.0,2.2,25.9,987.0,907.9,659.87
2018,6,17,13,15,904.5,124.5,2.25,26.05,971.0,890.53,649.09
2018,6,17,13,30,902.0,123.0,2.3,26.2,955.0,869.75,636.13
2018,6,17,13,45,898.0,121.0,2.35,26.35,932.0,844.0,619.86
2018,6,17,14,0,894.0,119.0,2.4,26.5,909.0,815.1,601.44
2018,6,17,14,15,888.0,117.5,2.45,26.55,880.0,782.14,580.39
2018,6,17,14,30,882.0,116.0,2.5,26.6,851.0,746.44,556.58
2018,6,17,14,45,874.0,113.0,2.55,26.65,815.5,705.5,528.0
2018,6,17,15,0,866.0,110.0,2.6,26.7,780.0,662.35,497.19
2018,6,17,15,15,854.5,107.5,2.6,26.7,739.5,615.57,462.84
2018,6,17,15,30,843.0,105.0,2.6,26.7,699.0,567.34,426.51
2018,6,17,15,45,828.5,102.5,2.75,26.5,655.0,516.99,388.28
2018,6,17,16,0,814.0,100.0,2.9,26.3,611.0,464.68,347.22
2018,6,17,16,15,795.5,96.5,3.05,26.0,563.5,409.53,302.77
2018,6,17,16,30,777.0,93.0,3.2,25.7,516.0,354.76,257.23
2018,6,17,16,45,752.0,89.0,3.3,25.4,466.5,298.33,209.53
2018,6,17,17,0,727.0,85.0,3.4,25.1,417.0,243.6,162.94
2018,6,17,17,15,692.5,81.0,3.55,24.5,366.5,185.72,115.61
2018,6,17,17,30,658.0,77.0,3.7,23.9,316.0,134.27,77.01
2018,6,17,17,45,610.0,71.0,3.85,23.25,266.5,84.13,47.54
2018,6,17,18,0,562.0,65.0,4.0,22.6,217.0,50.55,38.21
2018,6,17,18,15,493.5,58.0,4.15,21.7,171.5,45.82,34.09
2018,6,17,18,30,425.0,51.0,4.3,20.8,126.0,41.06,29.72
2018,6,17,18,45,326.0,41.0,4.4,19.85,88.0,33.51,22.66
2018,6,17,19,0,227.0,31.0,4.5,18.9,50.0,24.1,12.04
2018,6,17,19,15,126.5,18.0,4.55,18.2,27.5,15.36,0.0
2018,6,17,19,30,26.0,5.0,4.6,17.5,5.0,4.27,0.0
2018,6,17,19,45,13.0,2.5,4.65,16.8,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,4.7,16.1,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,4.55,15.7,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,4.25,14.95,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,18,4,45,50.0,8.0,2.55,12.95,10.0,6.83,0.0
2018,6,18,5,0,100.0,16.0,2.8,13.3,20.0,13.66,0.0
2018,6,18,5,15,210.5,28.0,2.9,13.85,50.5,21.78,10.16
2018,6,18,5,30,321.0,40.0,3.0,14.4,81.0,32.71,22.48
2018,6,18,5,45,401.5,49.5,3.1,15.0,123.0,39.76,29.32
2018,6,18,6,0,482.0,59.0,3.2,15.6,165.0,46.67,35.74
2018,6,18,6,15,537.0,66.5,3.15,16.15,212.5,51.64,40.25
2018,6,18,6,30,592.0,74.0,3.1,16.7,260.0,82.97,49.49
2018,6,18,6,45,630.0,80.5,3.05,17.25,309.5,131.22,78.12
2018,6,18,7,0,668.0,87.0,3.0,17.8,359.0,183.6,117.99
2018,6,18,7,15,698.5,91.0,2.95,18.45,408.5,236.05,161.99
2018,6,18,7,30,729.0,95.0,2.9,19.1,458.0,291.14,209.39
2018,6,18,7,45,751.5,99.0,2.8,19.75,506.5,348.33,258.38
2018,6,18,8,0,774.0,103.0,2.7,20.4,555.0,403.82,304.94
2018,6,18,8,15,792.0,106.0,2.7,21.0,601.0,457.26,348.84
2018,6,18,8,30,810.0,109.0,2.7,21.6,647.0,510.79,391.37
2018,6,18,8,45,824.0,111.0,2.7,22.2,689.0,561.0,430.08
2018,6,18,9,0,838.0,113.0,2.7,22.8,731.0,607.96,465.21
2018,6,18,9,15,846.0,116.5,2.75,23.35,768.5,652.82,497.96
2018,6,18,9,30,854.0,120.0,2.8,23.9,806.0,695.76,528.44
2018,6,18,9,45,858.5,124.0,2.85,24.45,837.5,734.5,555.17
2018,6,18,10,0,863.0,128.0,2.9,25.0,869.0,770.65,579.36
2018,6,18,10,15,870.0,129.0,3.0,25.5,895.5,803.38,600.24
2018,6,18,10,30,877.0,130.0,3.1,26.0,922.0,833.35,619.12
2018,6,18,10,45,882.0,131.0,3.15,26.5,942.5,858.75,634.52
2018,6,18,11,0,887.0,132.0,3.2,27.0,963.0,881.02,647.79
2018,6,18,11,15,890.5,132.0,3.35,27.35,976.0,897.87,658.46
2018,6,18,11,30,894.0,132.0,3.5,27.7,989.0,911.37,666.98
2018,6,18,11,45,893.0,134.0,3.6,28.1,994.0,919.22,671.41
2018,6,18,12,0,892.0,136.0,3.7,28.5,999.0,923.61,673.65
2018,6,18,12,15,838.0,173.0,3.85,28.65,983.0,921.11,672.4
2018,6,18,12,30,784.0,210.0,4.0,28.8,967.0,902.62,660.6
2018,6,18,12,45,782.0,207.5,4.15,28.95,956.5,892.46,654.47
2018,6,18,13,0,780.0,205.0,4.3,29.1,946.0,879.14,646.19
2018,6,18,13,15,807.0,184.5,4.4,29.05,939.5,871.65,642.17
2018,6,18,13,30,834.0,164.0,4.5,29.0,933.0,859.55,635.05
2018,6,18,13,45,832.5,160.0,4.6,29.0,911.5,834.79,619.24
2018,6,18,14,0,831.0,156.0,4.7,29.0,890.0,806.95,601.51
2018,6,18,14,15,845.5,141.0,4.8,28.8,866.5,778.05,583.0
2018,6,18,14,30,860.0,126.0,4.9,28.6,843.0,739.77,557.43
2018,6,18,14,45,850.5,123.5,4.95,28.4,807.5,699.1,528.7
2018,6,18,15,0,841.0,121.0,5.0,28.2,772.0,656.4,497.81
2018,6,18,15,15,842.0,112.5,5.0,28.2,735.5,612.94,465.16
2018,6,18,15,30,843.0,104.0,5.0,28.2,699.0,566.92,429.73
2018,6,18,15,45,829.0,101.5,5.05,27.45,655.0,516.82,391.46
2018,6,18,16,0,815.0,99.0,5.1,26.7,611.0,464.75,350.35
2018,6,18,16,15,797.5,95.0,5.1,26.2,563.5,409.53,305.1
2018,6,18,16,30,780.0,91.0,5.1,25.7,516.0,354.58,258.81
2018,6,18,16,45,756.5,86.5,5.15,25.15,466.5,298.01,210.55
2018,6,18,17,0,733.0,82.0,5.2,24.6,417.0,242.96,163.27
2018,6,18,17,15,700.5,77.5,5.1,23.9,367.0,188.16,117.83
2018,6,18,17,30,668.0,73.0,5.0,23.2,317.0,132.75,75.62
2018,6,18,17,45,624.0,68.0,4.95,22.5,268.5,83.04,46.22
2018,6,18,18,0,580.0,63.0,4.9,21.8,220.0,49.09,37.08
2018,6,18,18,15,514.0,56.0,4.7,21.05,174.0,44.29,32.86
2018,6,18,18,30,448.0,49.0,4.5,20.3,128.0,39.44,28.4
2018,6,18,18,45,350.0,39.5,4.3,19.5,89.5,32.24,21.64
2018,6,18,19,0,252.0,30.0,4.1,18.7,51.0,24.95,12.83
2018,6,18,19,15,141.5,17.5,4.0,18.25,28.0,14.94,0.0
2018,6,18,19,30,31.0,5.0,3.9,17.8,5.0,4.27,0.0
2018,6,18,19,45,15.5,2.5,3.8,17.3,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.55,15.9,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,19,4,45,43.5,7.5,2.8,13.2,9.0,6.4,0.0
2018,6,19,5,0,87.0,15.0,2.9,13.4,18.0,12.8,0.0
2018,6,19,5,15,176.5,27.5,2.95,13.8,45.5,21.32,9.73
2018,6,19,5,30,266.0,40.0,3.0,14.2,73.0,30.82,20.88
2018,6,19,5,45,394.5,46.5,3.0,14.6,120.5,37.18,27.1
2018,6,19,6,0,523.0,53.0,3.0,15.0,168.0,42.02,31.72
2018,6,19,6,15,578.0,59.5,3.0,15.4,216.0,46.44,35.77
2018,6,19,6,30,633.0,66.0,3.0,15.8,264.0,77.98,44.67
2018,6,19,6,45,672.0,70.5,3.0,16.15,314.0,127.05,73.28
2018,6,19,7,0,711.0,75.0,3.0,16.5,364.0,183.57,116.67
2018,6,19,7,15,739.5,78.5,3.0,16.9,414.0,237.09,162.18
2018,6,19,7,30,768.0,82.0,3.0,17.3,464.0,292.98,211.12
2018,6,19,7,45,790.0,85.5,3.0,17.7,513.5,348.74,260.06
2018,6,19,8,0,812.0,89.0,3.0,18.1,563.0,405.55,308.86
2018,6,19,8,15,830.5,91.0,3.0,18.75,610.0,460.67,354.75
2018,6,19,8,30,849.0,93.0,3.0,19.4,657.0,514.68,398.3
2018,6,19,8,45,863.5,94.5,3.0,20.1,700.0,565.76,438.15
2018,6,19,9,0,878.0,96.0,3.0,20.8,743.0,615.9,475.94
2018,6,19,9,15,890.0,96.5,3.0,21.6,782.0,662.31,509.64
2018,6,19,9,30,902.0,97.0,3.0,22.4,821.0,707.02,541.06
2018,6,19,9,45,912.5,97.0,3.0,23.15,855.0,748.24,569.21
2018,6,19,10,0,923.0,97.0,3.0,23.9,889.0,787.17,593.75
2018,6,19,10,15,929.0,97.5,3.05,24.55,915.5,820.53,614.41
2018,6,19,10,30,935.0,98.0,3.1,25.2,942.0,850.91,632.86
2018,6,19,10,45,939.0,99.0,3.15,25.85,962.5,876.95,648.26
2018,6,19,11,0,943.0,100.0,3.2,26.5,983.0,899.61,661.35
2018,6,19,11,15,945.5,100.5,3.25,26.95,996.0,917.04,671.48
2018,6,19,11,30,948.0,101.0,3.3,27.4,1009.0,930.89,679.3
2018,6,19,11,45,950.0,101.5,3.4,27.8,1016.0,940.66,684.98
2018,6,19,12,0,952.0,102.0,3.5,28.2,1023.0,946.77,688.35
2018,6,19,12,15,948.0,104.5,3.55,28.45,1020.5,945.68,687.21
2018,6,19,12,30,944.0,107.0,3.6,28.7,1018.0,940.93,683.83
2018,6,19,12,45,937.5,110.5,3.7,29.0,1008.0,931.27,677.48
2018,6,19,13,0,931.0,114.0,3.8,29.3,998.0,918.1,668.91
2018,6,19,13,15,929.5,113.0,3.95,29.35,983.0,901.72,659.19
2018,6,19,13,30,928.0,112.0,4.1,29.4,968.0,881.81,647.09
2018,6,19,13,45,924.0,110.5,4.2,29.5,945.0,855.98,630.61
2018,6,19,14,0,920.0,109.0,4.3,29.6,922.0,826.92,611.89
2018,6,19,14,15,913.5,107.0,4.4,29.4,892.0,792.42,590.03
2018,6,19,14,30,907.0,105.0,4.5,29.2,862.0,755.15,565.72
2018,6,19,14,45,898.5,103.5,4.65,29.0,827.0,714.39,537.56
2018,6,19,15,0,890.0,102.0,4.8,28.8,792.0,671.38,507.1
2018,6,19,15,15,879.0,100.0,4.8,28.8,751.5,624.42,471.94
2018,6,19,15,30,868.0,98.0,4.8,28.8,711.0,575.89,434.75
2018,6,19,15,45,855.0,95.0,4.9,28.0,666.5,524.16,395.69
2018,6,19,16,0,842.0,92.0,5.0,27.2,622.0,471.57,354.46
2018,6,19,16,15,824.5,89.0,5.05,26.55,574.5,415.51,308.86
2018,6,19,16,30,807.0,86.0,5.1,25.9,527.0,360.06,262.33
2018,6,19,16,45,783.5,82.5,5.1,25.2,477.0,302.91,213.59
2018,6,19,17,0,760.0,79.0,5.1,24.5,427.0,247.23,165.74
2018,6,19,17,15,728.0,75.5,5.1,23.55,376.5,191.8,119.78
2018,6,19,17,30,696.0,72.0,5.1,22.6,326.0,135.72,77.01
2018,6,19,17,45,651.5,66.5,5.05,21.6,276.0,83.9,46.13
2018,6,19,18,0,607.0,61.0,5.0,20.6,226.0,47.72,36.08
2018,6,19,18,15,542.5,54.5,4.9,19.75,179.5,43.23,32.14
2018,6,19,18,30,478.0,48.0,4.8,18.9,133.0,38.73,27.96
2018,6,19,18,45,379.0,39.0,4.65,18.0,93.5,31.89,21.51
2018,6,19,19,0,280.0,30.0,4.5,17.1,54.0,24.99,13.1
2018,6,19,19,15,158.0,18.0,4.45,16.6,30.0,15.36,0.0
2018,6,19,19,30,36.0,6.0,4.4,16.1,6.0,5.12,0.0
2018,6,19,19,45,18.0,3.0,4.35,15.65,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.25,14.95,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.15,14.45,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.75,13.1,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,20,4,45,73.5,8.5,3.5,11.9,11.0,7.26,0.0
2018,6,20,5,0,147.0,17.0,3.6,12.1,22.0,14.51,0.0
2018,6,20,5,15,277.0,26.5,3.7,12.65,54.5,21.97,10.14
2018,6,20,5,30,407.0,36.0,3.8,13.2,87.0,29.53,19.83
2018,6,20,5,45,488.5,43.0,3.9,13.75,131.0,34.72,25.03
2018,6,20,6,0,570.0,50.0,4.0,14.3,175.0,39.92,29.93
2018,6,20,6,15,624.0,55.5,4.05,14.9,224.0,43.71,33.41
2018,6,20,6,30,678.0,61.0,4.1,15.5,273.0,79.3,45.01
2018,6,20,6,45,716.5,65.0,4.1,16.1,324.5,130.12,74.14
2018,6,20,7,0,755.0,69.0,4.1,16.7,376.0,185.03,116.0
2018,6,20,7,15,783.0,72.5,4.1,17.35,427.5,240.95,163.63
2018,6,20,7,30,811.0,76.0,4.1,18.0,479.0,299.13,214.65
2018,6,20,7,45,831.5,78.5,4.1,18.65,528.5,355.82,264.57
2018,6,20,8,0,852.0,81.0,4.1,19.3,578.0,414.71,315.14
2018,6,20,8,15,868.0,83.5,4.1,19.95,625.5,470.07,361.6
2018,6,20,8,30,884.0,86.0,4.1,20.6,673.0,525.13,406.3
2018,6,20,8,45,897.0,88.0,4.05,21.2,717.0,577.51,447.49
2018,6,20,9,0,910.0,90.0,4.0,21.8,761.0,628.74,486.43
2018,6,20,9,15,913.0,95.5,4.0,22.45,798.5,675.4,520.71
2018,6,20,9,30,916.0,101.0,4.0,23.1,836.0,719.55,552.14
2018,6,20,9,45,914.0,109.0,4.0,23.7,867.5,759.69,579.85
2018,6,20,10,0,912.0,117.0,4.0,24.3,899.0,796.57,603.92
2018,6,20,10,15,918.0,118.0,4.1,24.75,926.0,830.1,625.59
2018,6,20,10,30,924.0,119.0,4.2,25.2,953.0,860.67,645.08
2018,6,20,10,45,929.5,119.5,4.25,25.65,974.0,887.25,661.53
2018,6,20,11,0,935.0,120.0,4.3,26.1,995.0,910.55,675.72
2018,6,20,11,15,939.0,120.5,4.45,26.35,1009.5,929.16,687.75
2018,6,20,11,30,943.0,121.0,4.6,26.6,1024.0,944.25,697.6
2018,6,20,11,45,945.5,120.5,4.75,26.8,1030.5,953.54,704.1
2018,6,20,12,0,948.0,120.0,4.9,27.0,1037.0,959.22,708.28
2018,6,20,12,15,949.0,118.5,5.0,27.0,1035.5,959.04,708.83
2018,6,20,12,30,950.0,117.0,5.1,27.0,1034.0,955.19,707.04
2018,6,20,12,45,950.0,115.5,5.2,27.05,1025.5,946.78,702.11
2018,6,20,13,0,950.0,114.0,5.3,27.1,1017.0,934.67,694.75
2018,6,20,13,15,947.0,113.5,5.35,26.9,1000.5,917.22,684.19
2018,6,20,13,30,944.0,113.0,5.4,26.7,984.0,896.23,671.21
2018,6,20,13,45,939.5,111.5,5.5,26.55,960.5,869.68,654.49
2018,6,20,14,0,935.0,110.0,5.6,26.4,937.0,839.87,635.38
2018,6,20,14,15,929.0,108.5,5.6,26.1,907.5,805.8,613.03
2018,6,20,14,30,923.0,107.0,5.6,25.8,878.0,768.86,588.17
2018,6,20,14,45,915.0,105.5,5.6,25.5,842.5,727.89,558.69
2018,6,20,15,0,907.0,104.0,5.6,25.2,807.0,684.58,526.81
2018,6,20,15,15,896.0,102.0,5.6,25.2,766.0,636.91,490.31
2018,6,20,15,30,885.0,100.0,5.6,25.2,725.0,587.63,451.71
2018,6,20,15,45,871.5,97.0,5.55,24.4,679.5,534.84,410.65
2018,6,20,16,0,858.0,94.0,5.5,23.6,634.0,481.2,367.54
2018,6,20,16,15,841.0,90.5,5.45,23.0,585.5,424.12,320.13
2018,6,20,16,30,824.0,87.0,5.4,22.4,537.0,367.5,271.72
2018,6,20,16,45,801.0,83.0,5.3,21.8,486.5,309.1,221.02
2018,6,20,17,0,778.0,79.0,5.2,21.2,436.0,252.07,171.22
2018,6,20,17,15,748.0,75.0,5.1,20.55,385.0,195.5,123.38
2018,6,20,17,30,718.0,71.0,5.0,19.9,334.0,141.7,81.78
2018,6,20,17,45,674.5,65.5,4.9,19.2,283.0,84.98,46.6
2018,6,20,18,0,631.0,60.0,4.8,18.5,232.0,47.11,35.87
2018,6,20,18,15,566.5,53.5,4.6,17.8,184.5,42.57,31.83
2018,6,20,18,30,502.0,47.0,4.4,17.1,137.0,37.99,27.55
2018,6,20,18,45,402.0,38.5,4.25,16.45,96.5,31.52,21.37
2018,6,20,19,0,302.0,30.0,4.1,15.8,56.0,25.02,13.34
2018,6,20,19,15,171.5,18.0,4.05,15.3,31.0,15.36,0.0
2018,6,20,19,30,41.0,6.0,4.0,14.8,6.0,5.12,0.0
2018,6,20,19,45,20.5,3.0,4.0,14.35,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,21,4,45,74.5,8.5,3.0,11.3,11.0,7.26,0.0
2018,6,21,5,0,149.0,17.0,3.2,11.6,22.0,14.51,0.0
2018,6,21,5,15,282.0,26.5,3.25,12.15,55.0,22.0,10.06
2018,6,21,5,30,415.0,36.0,3.3,12.7,88.0,29.57,19.91
2018,6,21,5,45,498.5,43.5,3.35,13.25,133.0,35.21,25.51
2018,6,21,6,0,582.0,51.0,3.4,13.8,178.0,40.81,30.79
2018,6,21,6,15,636.0,56.5,3.4,14.45,227.5,44.59,34.26
2018,6,21,6,30,690.0,62.0,3.4,15.1,277.0,80.05,45.71
2018,6,21,6,45,727.5,66.0,3.35,15.7,328.5,131.47,74.97
2018,6,21,7,0,765.0,70.0,3.3,16.3,380.0,186.86,117.1
2018,6,21,7,15,792.0,73.5,3.25,17.0,431.5,243.14,164.94
2018,6,21,7,30,819.0,77.0,3.2,17.7,483.0,301.56,216.0
2018,6,21,7,45,839.5,80.0,3.2,18.4,533.5,359.18,266.42
2018,6,21,8,0,860.0,83.0,3.2,19.1,584.0,418.93,317.35
2018,6,21,8,15,875.5,85.0,3.15,19.8,631.0,474.08,363.21
2018,6,21,8,30,891.0,87.0,3.1,20.5,678.0,528.85,407.14
2018,6,21,8,45,903.0,89.5,3.05,21.2,722.0,581.52,447.89
2018,6,21,9,0,915.0,92.0,3.0,21.9,766.0,632.92,486.22
2018,6,21,9,15,925.5,93.0,3.0,22.6,805.0,680.48,520.67
2018,6,21,9,30,936.0,94.0,3.0,23.3,844.0,726.12,552.69
2018,6,21,9,45,944.5,95.0,2.95,23.95,878.5,768.17,581.11
2018,6,21,10,0,953.0,96.0,2.9,24.6,913.0,807.7,605.58
2018,6,21,10,15,959.5,97.0,2.9,25.2,941.0,842.92,627.05
2018,6,21,10,30,966.0,98.0,2.9,25.8,969.0,875.09,646.22
2018,6,21,10,45,970.0,98.5,2.9,26.45,990.0,901.49,661.26
2018,6,21,11,0,974.0,99.0,2.9,27.1,1011.0,924.42,673.93
2018,6,21,11,15,976.5,99.5,3.0,27.55,1024.5,942.46,684.66
2018,6,21,11,30,979.0,100.0,3.1,28.0,1038.0,956.79,693.04
2018,6,21,11,45,980.0,100.5,3.15,28.45,1044.0,966.04,697.83
2018,6,21,12,0,981.0,101.0,3.2,28.9,1050.0,971.5,700.29
2018,6,21,12,15,976.0,104.0,3.35,29.15,1047.0,970.09,699.69
2018,6,21,12,30,971.0,107.0,3.5,29.4,1044.0,964.92,696.75
2018,6,21,12,45,962.5,111.5,3.6,29.65,1033.5,954.31,690.01
2018,6,21,13,0,954.0,116.0,3.7,29.9,1023.0,940.1,681.02
2018,6,21,13,15,951.5,115.0,3.85,30.0,1006.5,922.63,670.61
2018,6,21,13,30,949.0,114.0,4.0,30.1,990.0,901.57,657.81
2018,6,21,13,45,944.5,112.5,4.15,30.15,966.5,874.96,641.36
2018,6,21,14,0,940.0,111.0,4.3,30.2,943.0,845.06,622.59
2018,6,21,14,15,934.0,109.5,4.35,30.0,913.0,810.89,600.97
2018,6,21,14,30,928.0,108.0,4.4,29.8,883.0,773.83,576.9
2018,6,21,14,45,920.0,106.5,4.5,29.65,847.5,732.71,548.33
2018,6,21,15,0,912.0,105.0,4.6,29.5,812.0,689.23,517.42
2018,6,21,15,15,901.0,102.5,4.6,29.5,770.5,640.93,481.66
2018,6,21,15,30,890.0,100.0,4.6,29.5,729.0,591.01,443.78
2018,6,21,15,45,876.0,97.5,4.6,28.85,683.5,538.19,403.79
2018,6,21,16,0,862.0,95.0,4.6,28.2,638.0,484.55,361.78
2018,6,21,16,15,843.5,92.0,4.6,27.7,589.0,427.16,315.37
2018,6,21,16,30,825.0,89.0,4.6,27.2,540.0,370.32,268.02
2018,6,21,16,45,800.5,85.5,4.6,26.65,489.0,311.84,218.57
2018,6,21,17,0,776.0,82.0,4.6,26.1,438.0,254.9,170.04
2018,6,21,17,15,743.5,77.5,4.55,25.3,386.0,197.54,122.79
2018,6,21,17,30,711.0,73.0,4.5,24.5,334.0,143.25,81.71
2018,6,21,17,45,665.5,68.0,4.45,23.65,283.0,87.08,47.46
2018,6,21,18,0,620.0,63.0,4.4,22.8,232.0,49.35,37.15
2018,6,21,18,15,553.5,56.0,4.2,21.8,184.0,44.49,32.94
2018,6,21,18,30,487.0,49.0,4.0,20.8,136.0,39.58,28.48
2018,6,21,18,45,383.5,40.5,3.85,19.8,96.0,33.18,22.46
2018,6,21,19,0,280.0,32.0,3.7,18.8,56.0,26.79,14.56
2018,6,21,19,15,157.5,19.0,3.65,18.25,31.0,16.22,0.0
2018,6,21,19,30,35.0,6.0,3.6,17.7,6.0,5.12,0.0
2018,6,21,19,45,17.5,3.0,3.55,17.15,3.0,0.0,0.0
