Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,13,0,954.0,100.0,3.5,36.2,1003.0,941.39,663.52
2018,7,11,13,15,951.0,99.5,3.7,36.25,987.5,924.59,654.27
2018,7,11,13,30,948.0,99.0,3.9,36.3,972.0,904.18,642.65
2018,7,11,13,45,944.0,98.0,4.05,36.35,949.5,878.97,627.57
2018,7,11,14,0,940.0,97.0,4.2,36.4,927.0,850.4,610.2
2018,7,11,14,15,934.0,96.0,4.35,36.15,898.0,817.07,590.25
2018,7,11,14,30,928.0,95.0,4.5,35.9,869.0,780.81,568.08
2018,7,11,14,45,919.5,94.0,4.6,35.65,834.0,740.04,541.73
2018,7,11,15,0,911.0,93.0,4.7,35.4,799.0,696.9,512.11
2018,7,11,15,15,901.0,90.5,4.7,35.4,758.5,649.3,477.88
2018,7,11,15,30,891.0,88.0,4.7,35.4,718.0,599.94,441.53
2018,7,11,15,45,877.0,86.0,4.95,34.35,673.0,547.41,404.28
2018,7,11,16,0,863.0,84.0,5.2,33.3,628.0,494.01,364.61
2018,7,11,16,15,844.5,81.5,5.2,32.45,579.5,437.65,320.38
2018,7,11,16,30,826.0,79.0,5.2,31.6,531.0,379.98,273.69
2018,7,11,16,45,802.5,76.0,5.25,30.75,480.5,321.66,225.33
2018,7,11,17,0,779.0,73.0,5.3,29.9,430.0,264.69,177.29
2018,7,11,17,15,747.5,69.5,5.2,28.8,379.0,207.38,129.87
2018,7,11,17,30,716.0,66.0,5.1,27.7,328.0,152.95,87.4
2018,7,11,17,45,671.5,61.5,5.0,26.6,277.5,99.9,52.88
2018,7,11,18,0,627.0,57.0,4.9,25.5,227.0,47.97,35.52
2018,7,11,18,15,562.0,51.0,4.7,24.5,179.5,40.57,29.19
2018,7,11,18,30,497.0,45.0,4.5,23.5,132.0,36.35,25.35
2018,7,11,18,45,396.5,36.5,4.3,22.5,92.0,29.84,19.3
2018,7,11,19,0,296.0,28.0,4.1,21.5,52.0,23.3,11.03
2018,7,11,19,15,168.0,16.5,4.05,20.95,28.5,14.08,0.0
2018,7,11,19,30,40.0,5.0,4.0,20.4,5.0,4.27,0.0
2018,7,11,19,45,20.0,2.5,3.9,19.85,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,3.8,19.3,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,3.75,19.05,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,3.7,18.8,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,3.6,18.55,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,3.45,18.15,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,3.35,17.85,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,3.2,17.55,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,3.05,17.3,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,2.95,17.05,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.85,16.8,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.75,16.3,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,12,4,45,23.0,4.0,2.35,15.25,4.0,0.0,0.0
2018,7,12,5,0,46.0,8.0,2.5,15.4,8.0,6.83,0.0
2018,7,12,5,15,151.5,20.5,2.6,16.0,33.0,16.0,0.0
2018,7,12,5,30,257.0,33.0,2.7,16.6,58.0,25.65,15.01
2018,7,12,5,45,345.5,43.0,2.75,17.2,97.0,34.86,24.4
2018,7,12,6,0,434.0,53.0,2.8,17.8,136.0,42.32,31.38
2018,7,12,6,15,495.0,60.5,2.85,18.5,181.5,47.4,36.04
2018,7,12,6,30,556.0,68.0,2.9,19.2,227.0,68.29,41.77
2018,7,12,6,45,598.5,74.0,2.9,19.95,275.5,114.37,66.04
2018,7,12,7,0,641.0,80.0,2.9,20.7,324.0,165.22,102.86
2018,7,12,7,15,672.0,85.5,2.9,21.5,373.5,217.72,145.88
2018,7,12,7,30,703.0,91.0,2.9,22.3,423.0,273.09,192.81
2018,7,12,7,45,726.0,95.5,2.95,23.1,471.5,329.95,241.12
2018,7,12,8,0,749.0,100.0,3.0,23.9,520.0,385.39,287.4
2018,7,12,8,15,766.5,103.5,3.0,24.75,565.5,438.57,330.62
2018,7,12,8,30,784.0,107.0,3.0,25.6,611.0,491.92,372.48
2018,7,12,8,45,797.0,110.5,3.05,26.45,653.0,542.72,411.13
2018,7,12,9,0,810.0,114.0,3.1,27.3,695.0,592.69,447.86
2018,7,12,9,15,807.0,123.0,3.2,27.95,729.0,636.56,479.43
2018,7,12,9,30,804.0,132.0,3.3,28.6,763.0,677.75,508.21
2018,7,12,9,45,684.5,199.5,3.35,29.25,753.0,688.8,512.9
2018,7,12,10,0,565.0,267.0,3.4,29.9,743.0,682.77,505.37
2018,7,12,10,15,595.5,263.0,3.45,30.3,779.5,725.69,534.77
2018,7,12,10,30,626.0,259.0,3.5,30.7,816.0,766.07,561.76
2018,7,12,10,45,601.0,279.5,3.5,31.1,824.5,780.36,569.47
2018,7,12,11,0,576.0,300.0,3.5,31.5,833.0,790.82,574.64
2018,7,12,11,15,650.0,267.0,3.55,31.85,877.0,838.35,607.19
2018,7,12,11,30,724.0,234.0,3.6,32.2,921.0,883.9,637.83
2018,7,12,11,45,765.5,204.5,3.6,32.5,935.5,892.6,642.72
2018,7,12,12,0,807.0,175.0,3.6,32.8,950.0,907.92,651.74
2018,7,12,12,15,826.0,161.0,3.65,33.15,953.5,913.29,654.44
2018,7,12,12,30,845.0,147.0,3.7,33.5,957.0,902.7,646.92
2018,7,12,12,45,843.0,146.0,3.75,33.85,948.5,894.6,641.22
2018,7,12,13,0,841.0,145.0,3.8,34.2,940.0,883.23,633.45
2018,7,12,13,15,838.5,142.5,3.9,34.2,924.5,866.87,623.64
2018,7,12,13,30,836.0,140.0,4.0,34.2,909.0,847.3,611.73
2018,7,12,13,45,823.5,144.0,4.1,34.25,886.5,821.95,595.84
2018,7,12,14,0,811.0,148.0,4.2,34.3,864.0,803.05,584.24
2018,7,12,14,15,813.0,139.5,4.25,33.85,837.0,771.83,565.22
2018,7,12,14,30,815.0,131.0,4.3,33.4,810.0,737.52,543.28
2018,7,12,14,45,806.5,128.0,4.35,32.95,776.5,698.06,516.83
2018,7,12,15,0,798.0,125.0,4.4,32.5,743.0,656.56,488.3
2018,7,12,15,15,786.0,122.5,4.4,32.5,704.5,611.53,455.52
2018,7,12,15,30,774.0,120.0,4.4,32.5,666.0,565.22,421.05
2018,7,12,15,45,759.0,116.5,4.55,31.3,623.5,515.37,385.24
2018,7,12,16,0,744.0,113.0,4.7,30.1,581.0,465.05,347.74
2018,7,12,16,15,725.0,108.5,4.75,29.25,535.5,411.94,306.03
2018,7,12,16,30,706.0,104.0,4.8,28.4,490.0,357.15,261.7
2018,7,12,16,45,680.5,99.5,4.85,27.55,442.5,302.88,216.7
2018,7,12,17,0,655.0,95.0,4.9,26.7,395.0,250.4,172.49
2018,7,12,17,15,621.0,89.5,4.9,25.85,346.5,197.47,128.66
2018,7,12,17,30,587.0,84.0,4.9,25.0,298.0,147.91,89.79
2018,7,12,17,45,530.5,77.5,4.85,24.15,248.5,99.47,57.79
2018,7,12,18,0,474.0,71.0,4.8,23.3,199.0,57.67,44.22
2018,7,12,18,15,414.0,61.0,4.65,22.75,156.0,47.81,35.63
2018,7,12,18,30,354.0,51.0,4.5,22.2,113.0,40.74,29.24
2018,7,12,18,45,264.0,40.0,4.35,21.6,78.0,30.81,20.17
2018,7,12,19,0,174.0,29.0,4.2,21.0,43.0,22.46,10.25
2018,7,12,19,15,95.5,16.5,4.05,20.8,23.5,14.08,0.0
2018,7,12,19,30,17.0,4.0,3.9,20.6,4.0,3.41,0.0
2018,7,12,19,45,8.5,2.0,3.8,20.35,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,3.7,20.1,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,3.65,20.05,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,3.5,19.95,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,3.4,19.9,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,3.35,19.85,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,3.3,19.8,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,3.2,19.75,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,3.1,19.7,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,3.05,19.6,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,2.95,19.4,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.9,19.3,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.9,19.15,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.9,18.9,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,2.95,18.7,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,3.15,18.3,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,3.25,18.1,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,3.15,17.3,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,3.15,17.25,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,13,4,45,2.5,1.0,3.2,17.4,1.0,0.0,0.0
2018,7,13,5,0,5.0,2.0,3.2,17.5,2.0,1.71,0.0
2018,7,13,5,15,2.5,5.0,3.2,17.85,5.0,4.21,0.0
2018,7,13,5,30,0.0,8.0,3.2,18.2,8.0,6.56,0.0
2018,7,13,5,45,0.0,13.0,3.25,18.55,13.0,10.68,3.51
2018,7,13,6,0,0.0,18.0,3.3,18.9,18.0,14.81,7.28
2018,7,13,6,15,0.0,21.5,3.25,19.3,21.5,17.7,9.92
2018,7,13,6,30,0.0,25.0,3.2,19.7,25.0,20.6,11.74
2018,7,13,6,45,16.5,56.5,3.2,20.1,62.5,48.64,34.59
2018,7,13,7,0,33.0,88.0,3.2,20.5,100.0,77.42,57.56
2018,7,13,7,15,77.0,135.5,3.2,21.15,170.0,126.66,95.97
2018,7,13,7,30,121.0,183.0,3.2,21.8,240.0,183.16,140.07
2018,7,13,7,45,153.5,187.5,3.2,22.4,268.0,207.39,158.8
2018,7,13,8,0,186.0,192.0,3.2,23.0,296.0,234.68,180.21
2018,7,13,8,15,353.0,190.0,3.25,23.65,408.5,326.77,250.79
2018,7,13,8,30,520.0,188.0,3.3,24.3,521.0,429.05,328.64
2018,7,13,8,45,573.0,184.5,3.35,25.0,575.5,487.46,372.79
2018,7,13,9,0,626.0,181.0,3.4,25.7,630.0,545.62,416.04
2018,7,13,9,15,481.0,237.5,3.45,26.45,593.5,530.21,402.9
2018,7,13,9,30,336.0,294.0,3.5,27.2,557.0,496.3,375.61
2018,7,13,9,45,488.0,256.5,3.55,27.9,657.0,596.42,449.28
2018,7,13,10,0,640.0,219.0,3.6,28.6,757.0,700.09,523.05
2018,7,13,10,15,703.5,196.0,3.65,29.25,805.5,751.33,557.97
2018,7,13,10,30,767.0,173.0,3.7,29.9,854.0,798.44,589.83
2018,7,13,10,45,799.0,159.5,3.8,30.55,884.0,832.71,610.99
2018,7,13,11,0,831.0,146.0,3.9,31.2,914.0,854.39,623.63
2018,7,13,11,15,835.5,146.5,3.95,31.65,928.5,872.91,634.49
2018,7,13,11,30,840.0,147.0,4.0,32.1,943.0,888.29,643.3
2018,7,13,11,45,844.0,145.5,4.05,32.55,950.5,898.31,648.64
2018,7,13,12,0,848.0,144.0,4.1,33.0,958.0,905.08,651.94
2018,7,13,12,15,852.5,141.0,4.15,33.2,958.5,907.71,653.3
2018,7,13,12,30,857.0,138.0,4.2,33.4,959.0,907.01,652.58
2018,7,13,12,45,862.0,133.0,4.2,33.65,953.0,901.58,648.53
2018,7,13,13,0,867.0,128.0,4.2,33.9,947.0,892.63,642.29
2018,7,13,13,15,864.5,126.5,4.2,33.95,932.0,876.71,632.1
2018,7,13,13,30,862.0,125.0,4.2,34.0,917.0,857.49,619.81
2018,7,13,13,45,821.5,143.5,4.25,34.1,884.0,821.13,596.22
2018,7,13,14,0,781.0,162.0,4.3,34.2,851.0,793.2,578.24
2018,7,13,14,15,738.0,179.5,4.3,34.05,813.5,751.57,549.92
2018,7,13,14,30,695.0,197.0,4.3,33.9,776.0,713.78,523.56
2018,7,13,14,45,749.5,160.5,4.35,33.75,761.0,688.99,507.98
2018,7,13,15,0,804.0,124.0,4.4,33.6,746.0,660.83,489.28
2018,7,13,15,15,803.5,116.0,4.4,33.6,710.0,617.53,457.98
2018,7,13,15,30,803.0,108.0,4.4,33.6,674.0,571.93,424.27
2018,7,13,15,45,788.5,104.5,4.45,33.0,631.0,521.0,386.73
2018,7,13,16,0,774.0,101.0,4.5,32.4,588.0,469.49,347.49
2018,7,13,16,15,756.0,97.5,4.55,31.85,542.0,416.16,305.55
2018,7,13,16,30,738.0,94.0,4.6,31.3,496.0,363.17,262.58
2018,7,13,16,45,713.0,89.5,4.65,30.75,447.5,307.68,216.78
2018,7,13,17,0,688.0,85.0,4.7,30.2,399.0,251.08,169.55
2018,7,13,17,15,655.0,80.5,4.75,29.3,350.5,197.34,125.46
2018,7,13,17,30,622.0,76.0,4.8,28.4,302.0,146.76,86.14
2018,7,13,17,45,576.5,69.5,4.9,27.55,254.0,97.05,53.31
2018,7,13,18,0,531.0,63.0,5.0,26.7,206.0,52.56,39.24
2018,7,13,18,15,465.5,56.0,4.95,25.75,162.0,44.05,31.97
2018,7,13,18,30,400.0,49.0,4.9,24.8,118.0,39.3,27.67
2018,7,13,18,45,307.0,38.5,4.9,23.85,81.5,31.33,20.35
2018,7,13,19,0,214.0,28.0,4.9,22.9,45.0,21.79,9.42
2018,7,13,19,15,119.0,16.0,4.85,22.3,24.5,13.66,0.0
2018,7,13,19,30,24.0,4.0,4.8,21.7,4.0,0.0,0.0
2018,7,13,19,45,12.0,2.0,4.75,21.15,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,4.7,20.6,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,4.6,20.35,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,4.5,20.1,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,4.45,19.85,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,4.4,19.6,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,4.35,19.45,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,4.3,19.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,4.25,19.15,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,4.15,18.85,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,4.1,18.7,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,4.05,18.6,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.95,18.4,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.9,18.3,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.85,18.2,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.8,18.1,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,3.8,17.9,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,3.75,17.75,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,3.7,17.6,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,3.7,17.45,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,3.7,17.15,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,3.75,16.9,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,3.8,16.65,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,3.8,16.15,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,3.85,16.1,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,14,4,45,22.5,3.5,3.95,16.25,3.5,0.0,0.0
2018,7,14,5,0,45.0,7.0,4.0,16.3,7.0,5.97,0.0
2018,7,14,5,15,151.0,19.0,4.05,16.75,31.0,14.85,0.0
2018,7,14,5,30,257.0,31.0,4.1,17.2,55.0,25.58,14.54
2018,7,14,5,45,348.0,40.5,4.2,17.65,93.5,32.81,22.51
2018,7,14,6,0,439.0,50.0,4.3,18.1,132.0,39.93,29.21
2018,7,14,6,15,501.5,57.0,4.3,18.7,177.5,44.71,33.64
2018,7,14,6,30,564.0,64.0,4.3,19.3,223.0,65.34,39.21
2018,7,14,6,45,607.5,69.5,4.3,19.9,271.5,111.63,63.5
2018,7,14,7,0,651.0,75.0,4.3,20.5,320.0,162.8,100.72
2018,7,14,7,15,682.5,79.0,4.3,21.25,369.0,214.75,143.64
2018,7,14,7,30,714.0,83.0,4.3,22.0,418.0,272.22,192.74
2018,7,14,7,45,738.0,86.5,4.3,22.75,466.5,326.4,239.51
2018,7,14,8,0,762.0,90.0,4.3,23.5,515.0,382.03,286.57
2018,7,14,8,15,781.0,93.0,4.3,24.2,561.5,436.14,331.34
2018,7,14,8,30,800.0,96.0,4.3,24.9,608.0,490.56,374.93
2018,7,14,8,45,814.0,99.0,4.35,25.6,651.0,542.28,415.18
2018,7,14,9,0,828.0,102.0,4.4,26.3,694.0,591.2,452.14
2018,7,14,9,15,839.5,103.5,4.45,26.9,732.5,637.34,486.15
2018,7,14,9,30,851.0,105.0,4.5,27.5,771.0,681.91,518.11
2018,7,14,9,45,859.5,107.0,4.6,28.1,804.5,723.01,547.03
2018,7,14,10,0,868.0,109.0,4.7,28.7,838.0,761.85,572.92
2018,7,14,10,15,874.5,109.5,4.75,29.2,865.0,795.3,594.25
2018,7,14,10,30,881.0,110.0,4.8,29.7,892.0,825.98,613.53
2018,7,14,10,45,885.5,111.0,4.9,30.2,913.0,852.52,630.16
2018,7,14,11,0,890.0,112.0,5.0,30.7,934.0,875.89,644.61
2018,7,14,11,15,880.0,122.0,5.1,30.85,945.0,891.45,654.74
2018,7,14,11,30,870.0,132.0,5.2,31.0,956.0,903.08,662.34
2018,7,14,11,45,877.0,128.0,5.3,31.2,963.5,913.88,669.35
2018,7,14,12,0,884.0,124.0,5.4,31.4,971.0,921.32,674.19
2018,7,14,12,15,837.0,154.0,5.55,31.35,956.0,906.11,664.88
2018,7,14,12,30,790.0,184.0,5.7,31.3,941.0,902.31,663.4
2018,7,14,12,45,710.5,230.0,5.8,31.2,906.5,876.12,646.17
2018,7,14,13,0,631.0,276.0,5.9,31.1,872.0,838.89,619.54
2018,7,14,13,15,729.0,213.5,5.95,30.9,891.5,857.43,635.97
2018,7,14,13,30,827.0,151.0,6.0,30.7,911.0,862.53,640.81
2018,7,14,13,45,854.5,130.5,6.05,30.45,899.0,838.45,625.57
2018,7,14,14,0,882.0,110.0,6.1,30.2,887.0,819.96,614.29
2018,7,14,14,15,853.0,120.5,6.1,29.9,852.0,780.95,588.45
2018,7,14,14,30,824.0,131.0,6.1,29.6,817.0,746.78,565.36
2018,7,14,14,45,833.0,119.5,6.1,29.25,788.0,706.36,537.29
2018,7,14,15,0,842.0,108.0,6.1,28.9,759.0,668.69,510.38
2018,7,14,15,15,836.0,103.0,6.1,28.9,721.0,624.12,476.78
2018,7,14,15,30,830.0,98.0,6.1,28.9,683.0,577.59,440.95
2018,7,14,15,45,815.5,95.5,6.05,27.7,639.5,527.08,403.02
2018,7,14,16,0,801.0,93.0,6.0,26.5,596.0,476.08,363.32
2018,7,14,16,15,783.0,89.5,5.95,25.8,549.5,421.36,318.72
2018,7,14,16,30,765.0,86.0,5.9,25.1,503.0,366.91,273.01
2018,7,14,16,45,741.0,82.5,5.85,24.4,454.5,311.13,225.28
2018,7,14,17,0,717.0,79.0,5.8,23.7,406.0,256.87,178.21
2018,7,14,17,15,684.5,75.0,5.7,23.1,357.0,202.29,131.69
2018,7,14,17,30,652.0,71.0,5.6,22.5,308.0,147.47,87.57
2018,7,14,17,45,608.0,65.5,5.5,21.9,259.5,96.85,53.19
2018,7,14,18,0,564.0,60.0,5.4,21.3,211.0,51.22,39.0
2018,7,14,18,15,499.0,53.0,5.3,20.8,166.0,41.85,30.76
2018,7,14,18,30,434.0,46.0,5.2,20.3,121.0,36.96,26.21
2018,7,14,18,45,337.5,36.5,5.1,19.8,83.5,29.72,19.36
2018,7,14,19,0,241.0,27.0,5.0,19.3,46.0,22.38,9.75
2018,7,14,19,15,134.5,15.5,5.0,19.0,25.0,13.23,0.0
2018,7,14,19,30,28.0,4.0,5.0,18.7,4.0,0.0,0.0
2018,7,14,19,45,14.0,2.0,5.0,18.35,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,5.0,17.75,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,5.05,17.25,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,5.05,16.9,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,5.0,16.8,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.95,16.65,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.8,16.35,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.7,16.2,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.6,16.05,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.45,15.8,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,4.35,15.6,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,4.15,15.3,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,15,4,45,21.5,3.0,3.9,14.8,3.0,0.0,0.0
2018,7,15,5,0,43.0,6.0,4.0,14.9,6.0,5.12,0.0
2018,7,15,5,15,170.5,18.0,4.1,15.4,31.5,14.99,0.0
2018,7,15,5,30,298.0,30.0,4.2,15.9,57.0,24.85,13.85
2018,7,15,5,45,393.5,38.0,4.3,16.35,96.5,30.89,20.95
2018,7,15,6,0,489.0,46.0,4.4,16.8,136.0,36.92,26.72
2018,7,15,6,15,552.0,52.5,4.4,17.45,183.5,41.5,30.98
2018,7,15,6,30,615.0,59.0,4.4,18.1,231.0,63.08,36.6
2018,7,15,6,45,659.5,63.0,4.4,18.7,281.0,114.71,64.31
2018,7,15,7,0,704.0,67.0,4.4,19.3,331.0,167.53,102.79
2018,7,15,7,15,735.5,70.5,4.35,19.9,382.0,221.82,148.09
2018,7,15,7,30,767.0,74.0,4.3,20.5,433.0,278.95,197.62
2018,7,15,7,45,791.0,77.0,4.3,21.15,483.0,335.68,247.16
2018,7,15,8,0,815.0,80.0,4.3,21.8,533.0,393.77,296.85
2018,7,15,8,15,833.5,82.5,4.3,22.45,581.0,450.57,344.25
2018,7,15,8,30,852.0,85.0,4.3,23.1,629.0,506.3,389.34
2018,7,15,8,45,866.5,87.0,4.3,23.8,673.5,559.21,430.76
2018,7,15,9,0,881.0,89.0,4.3,24.5,718.0,611.25,470.15
2018,7,15,9,15,888.5,93.0,4.35,25.15,757.5,659.54,505.71
2018,7,15,9,30,896.0,97.0,4.4,25.8,797.0,705.82,538.78
2018,7,15,9,45,900.0,101.5,4.45,26.45,830.5,747.81,567.89
2018,7,15,10,0,904.0,106.0,4.5,27.1,864.0,787.09,593.24
2018,7,15,10,15,911.5,107.0,4.55,27.55,893.0,822.99,616.24
2018,7,15,10,30,919.0,108.0,4.6,28.0,922.0,856.07,637.16
2018,7,15,10,45,924.5,108.0,4.7,28.5,944.0,883.53,654.34
2018,7,15,11,0,930.0,108.0,4.8,29.0,966.0,907.73,669.29
2018,7,15,11,15,934.0,109.0,4.9,29.25,981.5,928.15,682.4
2018,7,15,11,30,938.0,110.0,5.0,29.5,997.0,945.03,693.21
2018,7,15,11,45,941.0,109.5,5.15,29.75,1005.0,956.03,700.52
2018,7,15,12,0,944.0,109.0,5.3,30.0,1013.0,963.36,705.48
2018,7,15,12,15,944.0,109.0,5.4,30.0,1012.5,964.72,706.97
2018,7,15,12,30,944.0,109.0,5.5,30.0,1012.0,962.35,706.09
2018,7,15,12,45,942.0,109.0,5.6,30.0,1004.0,954.46,701.6
2018,7,15,13,0,940.0,109.0,5.7,30.0,996.0,942.89,694.71
2018,7,15,13,15,938.0,108.5,5.75,29.8,981.5,927.2,685.38
2018,7,15,13,30,936.0,108.0,5.8,29.6,967.0,907.91,673.63
2018,7,15,13,45,932.5,106.5,5.9,29.4,945.0,882.92,658.21
2018,7,15,14,0,929.0,105.0,6.0,29.2,923.0,854.57,640.38
2018,7,15,14,15,923.5,103.5,6.0,28.85,894.0,821.44,619.02
2018,7,15,14,30,918.0,102.0,6.0,28.5,865.0,785.36,595.42
2018,7,15,14,45,910.5,100.0,6.0,28.15,830.0,744.61,567.65
2018,7,15,15,0,903.0,98.0,6.0,27.8,795.0,701.44,536.52
2018,7,15,15,15,892.5,95.5,6.0,27.8,754.5,653.72,500.57
2018,7,15,15,30,882.0,93.0,6.0,27.8,714.0,604.28,462.49
2018,7,15,15,45,869.0,90.5,5.9,26.9,669.5,552.04,422.66
2018,7,15,16,0,856.0,88.0,5.8,26.0,625.0,498.83,380.72
2018,7,15,16,15,839.0,85.0,5.7,25.4,577.0,442.76,334.78
2018,7,15,16,30,822.0,82.0,5.6,24.8,529.0,385.46,286.53
2018,7,15,16,45,799.0,78.5,5.5,24.15,478.5,326.75,236.18
2018,7,15,17,0,776.0,75.0,5.4,23.5,428.0,269.37,186.24
2018,7,15,17,15,744.5,71.0,5.3,22.9,376.5,211.46,136.71
2018,7,15,17,30,713.0,67.0,5.2,22.3,325.0,156.46,92.29
2018,7,15,17,45,668.5,62.0,5.1,21.65,274.0,102.81,55.85
2018,7,15,18,0,624.0,57.0,5.0,21.0,223.0,50.34,38.28
2018,7,15,18,15,558.0,51.0,4.85,20.4,176.0,40.65,29.76
2018,7,15,18,30,492.0,45.0,4.7,19.8,129.0,36.44,25.81
2018,7,15,18,45,388.0,36.0,4.5,19.25,89.0,29.51,19.2
2018,7,15,19,0,284.0,27.0,4.3,18.7,49.0,22.52,9.55
2018,7,15,19,15,159.5,16.0,4.3,18.35,26.5,13.66,0.0
2018,7,15,19,30,35.0,5.0,4.3,18.0,4.0,0.0,0.0
2018,7,15,19,45,17.5,2.5,4.25,17.6,2.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.2,17.2,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,4.2,16.55,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,4.2,16.15,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,4.2,15.85,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,16,4,45,24.0,3.0,3.65,14.05,3.0,0.0,0.0
2018,7,16,5,0,48.0,6.0,3.7,14.2,6.0,5.12,0.0
2018,7,16,5,15,186.5,17.5,3.8,14.75,32.0,14.6,0.0
2018,7,16,5,30,325.0,29.0,3.9,15.3,58.0,24.08,13.05
2018,7,16,5,45,423.0,37.0,4.0,15.8,99.0,30.2,20.38
2018,7,16,6,0,521.0,45.0,4.1,16.3,140.0,36.3,26.23
2018,7,16,6,15,584.0,51.0,4.1,16.95,188.5,40.56,30.22
2018,7,16,6,30,647.0,57.0,4.1,17.6,237.0,66.27,38.8
2018,7,16,6,45,690.0,61.0,4.05,18.25,288.0,115.96,64.23
2018,7,16,7,0,733.0,65.0,4.0,18.9,339.0,170.44,104.04
2018,7,16,7,15,763.5,68.5,3.95,19.7,390.5,226.3,150.66
2018,7,16,7,30,794.0,72.0,3.9,20.5,442.0,284.85,201.34
2018,7,16,7,45,816.5,75.0,3.85,21.25,492.5,342.69,251.72
2018,7,16,8,0,839.0,78.0,3.8,22.0,543.0,402.87,302.84
2018,7,16,8,15,856.0,80.5,3.75,22.8,591.0,459.19,349.49
2018,7,16,8,30,873.0,83.0,3.7,23.6,639.0,515.42,394.4
2018,7,16,8,45,886.0,85.0,3.7,24.4,683.5,568.62,435.55
2018,7,16,9,0,899.0,87.0,3.7,25.2,728.0,620.76,474.44
2018,7,16,9,15,909.0,89.0,3.75,26.0,768.0,669.65,509.81
2018,7,16,9,30,919.0,91.0,3.8,26.8,808.0,716.68,542.76
2018,7,16,9,45,926.5,93.0,3.9,27.55,843.0,759.82,572.16
2018,7,16,10,0,934.0,95.0,4.0,28.3,878.0,800.42,597.79
2018,7,16,10,15,939.5,96.5,4.05,28.95,906.5,836.26,619.87
2018,7,16,10,30,945.0,98.0,4.1,29.6,935.0,869.05,639.68
2018,7,16,10,45,949.5,98.5,4.2,30.2,956.5,896.85,656.35
2018,7,16,11,0,954.0,99.0,4.3,30.8,978.0,921.25,670.71
2018,7,16,11,15,956.5,99.5,4.4,31.2,992.5,940.38,682.12
2018,7,16,11,30,959.0,100.0,4.5,31.6,1007.0,955.83,691.18
2018,7,16,11,45,960.5,100.0,4.6,32.0,1014.0,966.19,696.98
2018,7,16,12,0,962.0,100.0,4.7,32.4,1021.0,972.77,700.35
2018,7,16,12,15,960.0,102.0,4.8,32.55,1020.5,974.23,701.55
2018,7,16,12,30,958.0,104.0,4.9,32.7,1020.0,971.88,700.39
2018,7,16,12,45,954.0,105.5,4.95,32.85,1011.5,963.5,695.02
2018,7,16,13,0,950.0,107.0,5.0,33.0,1003.0,951.41,687.33
2018,7,16,13,15,947.5,106.5,5.1,32.9,988.0,935.14,678.0
2018,7,16,13,30,945.0,106.0,5.2,32.8,973.0,915.24,666.28
2018,7,16,13,45,941.0,105.0,5.3,32.65,950.5,890.08,651.13
2018,7,16,14,0,937.0,104.0,5.4,32.5,928.0,861.56,633.61
2018,7,16,14,15,930.5,103.0,5.45,32.2,899.0,827.85,612.54
2018,7,16,14,30,924.0,102.0,5.5,31.9,870.0,791.23,589.26
2018,7,16,14,45,916.0,100.0,5.55,31.6,834.5,749.88,561.89
2018,7,16,15,0,908.0,98.0,5.6,31.3,799.0,706.12,531.09
2018,7,16,15,15,897.5,96.5,5.6,31.3,758.5,659.06,496.32
2018,7,16,15,30,887.0,95.0,5.6,31.3,718.0,610.26,459.43
2018,7,16,15,45,873.5,92.0,5.6,30.35,673.0,556.99,419.95
2018,7,16,16,0,860.0,89.0,5.6,29.4,628.0,502.8,378.3
2018,7,16,16,15,842.5,86.0,5.55,28.65,579.5,446.23,332.99
2018,7,16,16,30,825.0,83.0,5.5,27.9,531.0,388.54,285.37
2018,7,16,16,45,802.5,79.5,5.45,27.2,480.5,329.74,235.67
2018,7,16,17,0,780.0,76.0,5.4,26.5,430.0,272.19,186.24
2018,7,16,17,15,748.5,72.0,5.25,25.7,378.0,213.95,137.08
2018,7,16,17,30,717.0,68.0,5.1,24.9,326.0,158.62,92.87
2018,7,16,17,45,672.5,62.5,4.95,24.1,275.0,104.2,56.13
2018,7,16,18,0,628.0,57.0,4.8,23.3,224.0,50.98,38.44
2018,7,16,18,15,560.5,50.5,4.65,22.5,176.0,40.29,29.17
2018,7,16,18,30,493.0,44.0,4.5,21.7,128.0,35.64,24.89
2018,7,16,18,45,387.5,36.0,4.3,20.9,88.5,29.55,19.05
2018,7,16,19,0,282.0,28.0,4.1,20.1,49.0,23.49,9.7
2018,7,16,19,15,151.0,15.5,4.05,19.6,26.0,13.23,0.0
2018,7,16,19,30,20.0,3.0,4.0,19.1,3.0,0.0,0.0
2018,7,16,19,45,10.0,1.5,3.95,18.65,1.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.9,18.2,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.85,17.9,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.75,17.3,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.7,16.85,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,3.6,16.15,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,3.55,15.85,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,17,4,45,24.0,3.0,2.8,14.4,3.0,0.0,0.0
2018,7,17,5,0,48.0,6.0,2.9,14.6,6.0,5.12,0.0
2018,7,17,5,15,186.5,17.5,3.05,15.2,31.5,14.94,0.0
2018,7,17,5,30,325.0,29.0,3.2,15.8,57.0,24.14,12.79
2018,7,17,5,45,423.0,37.0,3.35,16.35,98.0,30.25,20.34
2018,7,17,6,0,521.0,45.0,3.5,16.9,139.0,36.35,26.19
2018,7,17,6,15,583.5,50.5,3.5,17.6,187.0,40.2,29.81
2018,7,17,6,30,646.0,56.0,3.5,18.3,235.0,65.48,38.0
2018,7,17,6,45,688.5,60.5,3.55,19.0,286.0,115.54,63.71
2018,7,17,7,0,731.0,65.0,3.6,19.7,337.0,170.35,103.7
2018,7,17,7,15,762.5,68.5,3.55,20.5,389.0,226.37,150.23
2018,7,17,7,30,794.0,72.0,3.5,21.3,441.0,285.21,200.89
2018,7,17,7,45,816.5,75.5,3.5,22.1,492.0,343.58,251.42
2018,7,17,8,0,839.0,79.0,3.5,22.9,543.0,404.25,302.61
2018,7,17,8,15,856.0,81.5,3.55,23.75,591.0,460.66,349.12
2018,7,17,8,30,873.0,84.0,3.6,24.6,639.0,516.98,393.93
2018,7,17,8,45,886.0,86.0,3.6,25.5,683.5,570.27,434.74
2018,7,17,9,0,899.0,88.0,3.6,26.4,728.0,622.49,473.26
2018,7,17,9,15,906.0,92.0,3.65,27.15,767.5,671.42,508.46
2018,7,17,9,30,913.0,96.0,3.7,27.9,807.0,718.24,541.07
2018,7,17,9,45,917.0,100.5,3.7,28.65,841.5,761.03,569.73
2018,7,17,10,0,921.0,105.0,3.7,29.4,876.0,801.05,594.38
2018,7,17,10,15,927.5,106.0,3.75,30.0,904.5,836.85,616.37
2018,7,17,10,30,934.0,107.0,3.8,30.6,933.0,869.69,636.17
2018,7,17,10,45,939.0,107.5,3.85,31.25,955.0,897.69,652.46
2018,7,17,11,0,944.0,108.0,3.9,31.9,977.0,922.34,666.47
2018,7,17,11,15,947.0,109.0,3.95,32.35,992.0,942.23,677.88
2018,7,17,11,30,950.0,110.0,4.0,32.8,1007.0,958.49,686.98
2018,7,17,11,45,953.0,109.5,4.0,33.25,1015.0,969.68,692.58
2018,7,17,12,0,956.0,109.0,4.0,33.7,1023.0,977.15,695.88
2018,7,17,12,15,954.0,111.0,4.1,33.85,1022.5,978.59,696.85
2018,7,17,12,30,952.0,113.0,4.2,34.0,1022.0,976.26,695.53
2018,7,17,12,45,947.0,115.0,4.25,34.2,1013.0,967.47,689.76
2018,7,17,13,0,942.0,117.0,4.3,34.4,1004.0,955.01,681.74
2018,7,17,13,15,939.0,116.0,4.35,34.45,988.5,937.97,671.26
2018,7,17,13,30,936.0,115.0,4.4,34.5,973.0,917.35,658.51
2018,7,17,13,45,931.5,113.5,4.5,34.6,950.0,891.52,642.44
2018,7,17,14,0,927.0,112.0,4.6,34.7,927.0,862.37,624.12
2018,7,17,14,15,921.0,111.0,4.65,34.55,898.0,829.32,603.55
2018,7,17,14,30,915.0,110.0,4.7,34.4,869.0,793.35,580.81
2018,7,17,14,45,906.5,108.0,4.75,34.25,833.5,751.93,553.59
2018,7,17,15,0,898.0,106.0,4.8,34.1,798.0,708.16,523.27
2018,7,17,15,15,887.0,103.5,4.8,34.1,757.0,660.22,488.76
2018,7,17,15,30,876.0,101.0,4.8,34.1,716.0,610.61,452.19
2018,7,17,15,45,863.0,98.5,4.85,33.4,671.5,558.5,414.15
2018,7,17,16,0,850.0,96.0,4.9,32.7,627.0,505.85,374.28
2018,7,17,16,15,832.0,92.5,4.9,32.0,578.5,448.32,329.3
2018,7,17,16,30,814.0,89.0,4.9,31.3,530.0,390.96,282.94
2018,7,17,16,45,789.0,86.0,4.9,30.65,479.0,332.28,234.38
2018,7,17,17,0,764.0,83.0,4.9,30.0,428.0,275.15,186.3
2018,7,17,17,15,730.5,78.0,4.8,28.85,375.5,216.42,137.94
2018,7,17,17,30,697.0,73.0,4.7,27.7,323.0,157.51,91.72
2018,7,17,17,45,650.0,67.5,4.65,26.6,272.0,103.61,55.71
2018,7,17,18,0,603.0,62.0,4.6,25.5,221.0,55.06,35.17
2018,7,17,18,15,532.5,54.5,4.5,24.4,173.0,43.4,31.57
2018,7,17,18,30,462.0,47.0,4.4,23.3,125.0,38.07,26.76
2018,7,17,18,45,353.5,37.5,4.3,22.15,85.5,30.8,19.93
2018,7,17,19,0,245.0,28.0,4.2,21.0,46.0,23.47,9.14
2018,7,17,19,15,130.0,15.0,4.2,20.4,24.0,12.8,0.0
2018,7,17,19,30,15.0,2.0,4.2,19.8,2.0,0.0,0.0
2018,7,17,19,45,7.5,1.0,4.2,19.15,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,4.15,18.2,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,4.1,17.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,4.05,17.6,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,4.0,17.3,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.95,17.15,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.85,16.85,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.75,16.6,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.55,16.2,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,18,4,45,16.0,2.5,2.85,14.8,2.5,0.0,0.0
2018,7,18,5,0,32.0,5.0,3.0,15.0,5.0,4.27,0.0
2018,7,18,5,15,149.0,17.0,3.05,15.55,28.5,14.51,0.0
2018,7,18,5,30,266.0,29.0,3.1,16.1,52.0,24.06,12.39
2018,7,18,5,45,367.0,38.5,3.15,16.7,92.0,31.39,21.24
2018,7,18,6,0,468.0,48.0,3.2,17.3,132.0,38.63,28.11
2018,7,18,6,15,532.5,55.0,3.2,18.05,179.0,43.51,32.65
2018,7,18,6,30,597.0,62.0,3.2,18.8,226.0,65.15,38.48
2018,7,18,6,45,641.5,68.0,3.2,19.6,277.0,114.16,64.25
2018,7,18,7,0,686.0,74.0,3.2,20.4,328.0,168.2,103.58
2018,7,18,7,15,718.0,78.5,3.2,21.1,379.0,225.95,151.22
2018,7,18,7,30,750.0,83.0,3.2,21.8,430.0,283.4,200.33
2018,7,18,7,45,774.0,86.5,3.15,22.5,480.0,339.94,248.93
2018,7,18,8,0,798.0,90.0,3.1,23.2,530.0,397.89,297.61
2018,7,18,8,15,816.5,93.5,3.15,24.0,578.0,454.5,343.9
2018,7,18,8,30,835.0,97.0,3.2,24.8,626.0,511.3,388.75
2018,7,18,8,45,849.5,99.0,3.2,25.6,670.0,563.04,428.28
2018,7,18,9,0,864.0,101.0,3.2,26.4,714.0,614.57,466.25
2018,7,18,9,15,872.0,105.0,3.3,27.15,753.5,662.65,500.84
2018,7,18,9,30,880.0,109.0,3.4,27.9,793.0,708.78,533.05
2018,7,18,9,45,885.0,112.5,3.5,28.65,826.5,750.13,561.07
2018,7,18,10,0,890.0,116.0,3.6,29.4,860.0,788.87,585.73
2018,7,18,10,15,888.5,122.5,3.65,29.95,886.0,822.43,606.4
2018,7,18,10,30,887.0,129.0,3.7,30.5,912.0,852.61,624.64
2018,7,18,10,45,892.5,129.5,3.8,31.05,933.5,879.91,641.09
2018,7,18,11,0,898.0,130.0,3.9,31.6,955.0,904.03,655.39
2018,7,18,11,15,906.0,128.0,3.95,31.95,971.5,924.84,667.77
2018,7,18,11,30,914.0,126.0,4.0,32.3,988.0,942.33,678.02
2018,7,18,11,45,898.0,137.5,4.1,32.6,989.5,946.7,680.2
2018,7,18,12,0,882.0,149.0,4.2,32.9,991.0,947.06,679.95
2018,7,18,12,15,828.5,182.0,4.3,33.0,973.0,943.24,677.65
2018,7,18,12,30,775.0,215.0,4.4,33.1,955.0,921.8,663.93
2018,7,18,12,45,810.5,192.5,4.55,33.2,960.5,928.76,669.22
2018,7,18,13,0,846.0,170.0,4.7,33.3,966.0,931.1,671.37
2018,7,18,13,15,857.0,159.5,4.75,33.2,955.0,918.31,663.88
2018,7,18,13,30,868.0,149.0,4.8,33.1,944.0,890.79,646.81
2018,7,18,13,45,876.0,140.0,4.9,33.0,925.5,870.44,634.85
2018,7,18,14,0,884.0,131.0,5.0,32.9,907.0,846.24,620.19
2018,7,18,14,15,856.0,139.0,5.1,32.6,870.0,805.19,594.43
2018,7,18,14,30,828.0,147.0,5.2,32.3,833.0,770.24,571.82
2018,7,18,14,45,780.0,159.5,5.25,32.05,784.0,716.08,533.97
2018,7,18,15,0,732.0,172.0,5.3,31.8,735.0,664.8,497.45
2018,7,18,15,15,772.0,145.5,5.3,31.8,711.5,631.13,473.38
2018,7,18,15,30,812.0,119.0,5.3,31.8,688.0,593.47,445.43
2018,7,18,15,45,815.0,111.5,5.45,30.9,651.0,547.41,411.8
2018,7,18,16,0,818.0,104.0,5.6,30.0,614.0,498.99,374.91
2018,7,18,16,15,800.0,100.5,5.7,29.35,566.5,443.0,330.45
2018,7,18,16,30,782.0,97.0,5.8,28.7,519.0,387.23,284.7
2018,7,18,16,45,757.0,92.0,5.9,28.05,468.0,328.41,235.5
2018,7,18,17,0,732.0,87.0,6.0,27.4,417.0,271.24,186.87
2018,7,18,17,15,697.0,82.5,5.95,26.4,366.0,211.29,136.95
2018,7,18,17,30,662.0,78.0,5.9,25.4,315.0,157.47,94.19
2018,7,18,17,45,614.0,72.0,5.9,24.4,264.5,105.04,58.61
2018,7,18,18,0,566.0,66.0,5.9,23.4,214.0,58.17,38.02
2018,7,18,18,15,494.5,58.0,5.7,22.5,167.0,46.1,34.14
2018,7,18,18,30,423.0,50.0,5.5,21.6,120.0,40.52,29.03
2018,7,18,18,45,316.5,39.0,5.35,20.7,81.5,32.07,21.06
2018,7,18,19,0,210.0,28.0,5.2,19.8,43.0,21.81,7.6
2018,7,18,19,15,111.0,15.0,5.0,19.3,22.5,12.8,0.0
2018,7,18,19,30,12.0,2.0,4.8,18.8,2.0,0.0,0.0
2018,7,18,19,45,6.0,1.0,4.65,18.3,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,4.5,17.8,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,4.3,17.6,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,4.1,17.4,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,3.95,17.2,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,3.65,16.9,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,3.4,16.75,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,3.35,16.45,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,3.65,16.15,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,3.7,15.95,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,19,4,45,9.5,2.0,3.85,14.45,2.0,0.0,0.0
2018,7,19,5,0,19.0,4.0,4.1,14.6,4.0,3.41,0.0
2018,7,19,5,15,104.5,17.0,4.3,15.15,25.0,14.51,0.0
2018,7,19,5,30,190.0,30.0,4.5,15.7,46.0,23.25,11.43
2018,7,19,5,45,281.0,43.0,4.75,16.25,84.0,33.1,22.69
2018,7,19,6,0,372.0,56.0,5.0,16.8,122.0,42.81,31.78
2018,7,19,6,15,435.0,66.5,4.95,17.5,167.5,52.46,40.54
2018,7,19,6,30,498.0,77.0,4.9,18.2,213.0,74.29,47.98
2018,7,19,6,45,541.0,86.5,4.85,18.85,262.0,120.12,73.45
2018,7,19,7,0,584.0,96.0,4.8,19.5,311.0,171.01,110.92
2018,7,19,7,15,617.5,104.0,4.65,20.3,361.5,223.38,153.96
2018,7,19,7,30,651.0,112.0,4.5,21.1,412.0,279.1,201.18
2018,7,19,7,45,675.0,119.5,4.35,21.85,461.5,334.28,248.21
2018,7,19,8,0,699.0,127.0,4.2,22.6,511.0,391.1,295.57
2018,7,19,8,15,720.5,132.0,4.05,23.45,558.5,445.95,340.03
2018,7,19,8,30,742.0,137.0,3.9,24.3,606.0,501.53,383.51
2018,7,19,8,45,759.0,140.5,3.8,25.15,650.0,553.7,423.05
2018,7,19,9,0,776.0,144.0,3.7,26.0,694.0,605.06,460.6
2018,7,19,9,15,800.0,141.5,3.6,26.9,736.5,654.73,495.68
2018,7,19,9,30,824.0,139.0,3.5,27.8,779.0,703.92,529.26
2018,7,19,9,45,848.5,133.0,3.4,28.7,817.0,749.35,559.26
2018,7,19,10,0,873.0,127.0,3.3,29.6,855.0,787.1,582.74
2018,7,19,10,15,880.0,128.5,3.3,30.35,883.5,822.34,603.71
2018,7,19,10,30,887.0,130.0,3.3,31.1,912.0,854.79,622.56
2018,7,19,10,45,892.0,131.0,3.3,31.9,934.0,882.17,637.71
2018,7,19,11,0,897.0,132.0,3.3,32.7,956.0,906.35,650.66
2018,7,19,11,15,900.0,133.0,3.4,33.3,970.5,925.46,661.42
2018,7,19,11,30,903.0,134.0,3.5,33.9,985.0,941.11,669.99
2018,7,19,11,45,901.0,137.0,3.6,34.55,991.5,950.49,674.46
2018,7,19,12,0,899.0,140.0,3.7,35.2,998.0,956.25,676.72
2018,7,19,12,15,891.0,145.0,3.85,35.55,995.0,954.69,675.53
2018,7,19,12,30,883.0,150.0,4.0,35.9,992.0,949.58,672.19
2018,7,19,12,45,889.0,145.0,4.15,36.25,986.5,945.05,669.3
2018,7,19,13,0,895.0,140.0,4.3,36.6,981.0,936.84,664.11
2018,7,19,13,15,889.0,141.0,4.5,36.55,965.0,919.64,654.49
2018,7,19,13,30,883.0,142.0,4.7,36.5,949.0,899.13,642.7
2018,7,19,13,45,874.5,142.5,4.9,36.45,925.5,872.89,627.32
2018,7,19,14,0,866.0,143.0,5.1,36.4,902.0,843.7,610.02
2018,7,19,14,15,856.5,142.0,5.25,35.9,872.0,817.75,595.54
2018,7,19,14,30,847.0,141.0,5.4,35.4,842.0,780.31,572.53
2018,7,19,14,45,834.0,140.0,5.55,34.9,806.0,738.04,544.85
2018,7,19,15,0,821.0,139.0,5.7,34.4,770.0,693.94,515.07
2018,7,19,15,15,808.0,136.5,5.7,34.4,730.0,646.89,480.9
2018,7,19,15,30,795.0,134.0,5.7,34.4,690.0,598.54,445.03
2018,7,19,15,45,776.5,131.0,5.75,32.8,645.0,545.76,407.87
2018,7,19,16,0,758.0,128.0,5.8,31.2,600.0,491.86,368.31
2018,7,19,16,15,738.0,122.5,5.7,30.2,552.0,435.6,324.38
2018,7,19,16,30,718.0,117.0,5.6,29.2,504.0,379.95,279.51
2018,7,19,16,45,693.5,110.5,5.55,28.2,454.5,322.88,232.49
2018,7,19,17,0,669.0,104.0,5.5,27.2,405.0,267.52,186.03
2018,7,19,17,15,637.0,96.5,5.3,26.3,355.0,211.79,139.7
2018,7,19,17,30,605.0,89.0,5.1,25.4,305.0,159.25,97.98
2018,7,19,17,45,562.0,80.5,4.95,24.5,256.0,108.45,63.09
2018,7,19,18,0,519.0,72.0,4.8,23.6,207.0,62.72,41.83
2018,7,19,18,15,454.5,62.0,4.6,22.9,161.5,49.27,36.8
2018,7,19,18,30,390.0,52.0,4.4,22.2,116.0,42.18,30.34
2018,7,19,18,45,297.0,39.5,4.25,21.45,78.5,30.6,19.72
2018,7,19,19,0,204.0,27.0,4.1,20.7,41.0,21.03,6.46
2018,7,19,19,15,108.5,14.5,4.0,20.3,21.5,12.38,0.0
2018,7,19,19,30,13.0,2.0,3.9,19.9,2.0,0.0,0.0
2018,7,19,19,45,6.5,1.0,3.85,19.5,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.8,19.1,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,3.7,18.85,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,3.6,18.6,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,3.2,17.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,3.0,17.05,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.95,16.8,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.95,16.55,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,3.15,16.1,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,20,4,45,2.5,1.0,2.55,14.75,1.0,0.0,0.0
2018,7,20,5,0,5.0,2.0,2.7,14.9,2.0,0.0,0.0
2018,7,20,5,15,22.0,15.0,2.85,15.55,16.5,12.8,0.0
2018,7,20,5,30,39.0,28.0,3.0,16.2,31.0,22.22,10.24
2018,7,20,5,45,106.5,48.0,3.15,16.8,64.5,36.6,25.57
2018,7,20,6,0,174.0,68.0,3.3,17.4,98.0,51.12,38.89
2018,7,20,6,15,257.0,85.5,3.3,18.05,146.5,63.83,50.37
2018,7,20,6,30,340.0,103.0,3.3,18.7,195.0,86.13,60.54
2018,7,20,6,45,384.0,117.5,3.3,19.4,242.0,126.78,84.92
2018,7,20,7,0,428.0,132.0,3.3,20.1,289.0,172.68,118.59
2018,7,20,7,15,466.0,143.0,3.25,20.85,337.0,219.62,156.1
2018,7,20,7,30,504.0,154.0,3.2,21.6,385.0,270.58,197.96
2018,7,20,7,45,535.5,161.5,3.15,22.35,432.5,320.27,239.06
2018,7,20,8,0,567.0,169.0,3.1,23.1,480.0,372.6,281.59
2018,7,20,8,15,593.5,175.5,3.1,23.95,526.5,427.93,325.34
2018,7,20,8,30,620.0,182.0,3.1,24.8,573.0,481.18,366.31
2018,7,20,8,45,599.5,199.5,3.1,25.7,599.5,519.34,394.76
2018,7,20,9,0,579.0,217.0,3.1,26.6,626.0,550.5,417.06
2018,7,20,9,15,654.5,196.5,3.15,27.4,684.0,613.67,462.73
2018,7,20,9,30,730.0,176.0,3.2,28.2,742.0,676.79,507.29
2018,7,20,9,45,764.5,164.0,3.25,29.05,780.0,718.42,535.49
2018,7,20,10,0,799.0,152.0,3.3,29.9,818.0,762.29,564.66
2018,7,20,10,15,806.5,154.0,3.35,30.55,845.5,797.02,586.62
2018,7,20,10,30,814.0,156.0,3.4,31.2,873.0,829.21,606.0
2018,7,20,10,45,820.0,156.5,3.5,31.9,893.5,856.02,621.77
2018,7,20,11,0,826.0,157.0,3.6,32.6,914.0,879.88,635.54
2018,7,20,11,15,829.5,157.5,3.75,33.0,928.0,898.44,646.86
2018,7,20,11,30,833.0,158.0,3.9,33.4,942.0,913.72,656.09
2018,7,20,11,45,835.5,157.0,4.05,33.85,948.5,923.32,661.56
2018,7,20,12,0,838.0,156.0,4.2,34.3,955.0,916.05,656.15
2018,7,20,12,15,842.0,152.5,4.3,34.45,955.0,918.01,657.5
2018,7,20,12,30,846.0,149.0,4.4,34.6,955.0,916.61,656.7
2018,7,20,12,45,850.0,144.0,4.55,34.8,948.0,910.51,653.01
2018,7,20,13,0,854.0,139.0,4.7,35.0,941.0,900.91,647.12
2018,7,20,13,15,850.5,137.5,4.8,34.95,925.5,884.29,637.23
2018,7,20,13,30,847.0,136.0,4.9,34.9,910.0,864.42,625.36
2018,7,20,13,45,842.0,134.5,5.0,34.85,888.0,840.13,610.5
2018,7,20,14,0,837.0,133.0,5.1,34.8,866.0,812.85,593.55
2018,7,20,14,15,830.0,130.5,5.15,34.5,837.5,780.26,573.22
2018,7,20,14,30,823.0,128.0,5.2,34.2,809.0,745.08,550.93
2018,7,20,14,45,764.0,150.5,5.25,33.9,761.5,699.22,518.59
2018,7,20,15,0,705.0,173.0,5.3,33.6,714.0,650.17,483.56
2018,7,20,15,15,734.0,149.5,5.3,33.6,686.5,614.32,458.0
2018,7,20,15,30,763.0,126.0,5.3,33.6,659.0,573.78,428.18
2018,7,20,15,45,755.5,118.5,5.35,32.55,617.5,524.35,392.41
2018,7,20,16,0,748.0,111.0,5.4,31.5,576.0,473.73,354.36
2018,7,20,16,15,727.5,107.0,5.4,30.8,529.5,419.7,311.81
2018,7,20,16,30,707.0,103.0,5.4,30.1,483.0,364.33,266.99
2018,7,20,16,45,679.5,98.5,5.35,29.35,434.5,308.79,221.05
2018,7,20,17,0,652.0,94.0,5.3,28.6,386.0,255.28,176.1
2018,7,20,17,15,616.0,88.0,5.25,27.7,337.0,201.08,131.37
2018,7,20,17,30,580.0,82.0,5.2,26.8,288.0,150.51,91.52
2018,7,20,17,45,531.0,75.0,5.15,25.9,240.5,101.98,58.51
2018,7,20,18,0,482.0,68.0,5.1,25.0,193.0,59.21,38.79
2018,7,20,18,15,415.0,58.5,5.0,24.2,149.5,46.14,33.9
2018,7,20,18,30,348.0,49.0,4.9,23.4,106.0,39.42,27.82
2018,7,20,18,45,240.0,37.0,4.8,22.6,70.0,28.54,17.85
2018,7,20,19,0,132.0,25.0,4.7,21.8,34.0,19.36,4.76
2018,7,20,19,15,70.5,13.5,4.65,21.35,18.0,11.52,0.0
2018,7,20,19,30,9.0,2.0,4.6,20.9,2.0,0.0,0.0
2018,7,20,19,45,4.5,1.0,4.55,20.45,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,4.45,19.8,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,4.4,19.6,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,4.35,19.45,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,4.3,19.3,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,4.2,19.2,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,4.1,19.1,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,4.05,19.05,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.9,18.95,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.8,18.9,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,3.65,18.8,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,3.5,18.7,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,3.45,18.6,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,3.3,18.45,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,3.2,18.4,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,3.2,18.25,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,3.05,17.75,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,3.0,17.45,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.65,16.65,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.65,16.65,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,21,4,45,7.5,1.5,2.75,16.8,1.5,0.0,0.0
2018,7,21,5,0,15.0,3.0,2.8,16.9,3.0,0.0,0.0
2018,7,21,5,15,85.5,16.0,2.9,17.35,22.0,13.66,0.0
2018,7,21,5,30,156.0,29.0,3.0,17.8,41.0,22.43,9.81
2018,7,21,5,45,240.5,42.5,3.1,18.3,76.5,32.6,21.96
2018,7,21,6,0,325.0,56.0,3.2,18.8,112.0,42.61,31.29
2018,7,21,6,15,389.5,66.0,3.2,19.45,155.0,49.79,37.87
2018,7,21,6,30,454.0,76.0,3.2,20.1,198.0,72.48,46.74
2018,7,21,6,45,469.0,89.0,3.2,20.75,238.0,113.67,70.31
2018,7,21,7,0,484.0,102.0,3.2,21.4,278.0,158.52,104.1
2018,7,21,7,15,426.5,129.5,3.25,22.1,302.0,200.8,141.91
2018,7,21,7,30,369.0,157.0,3.3,22.8,326.0,236.2,174.23
2018,7,21,7,45,514.5,138.5,3.35,23.55,403.5,294.7,219.02
