Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,8,0,660.0,120.0,3.4,24.3,481.0,371.07,278.6
2018,7,21,8,15,687.5,122.5,3.45,25.0,528.0,424.28,321.64
2018,7,21,8,30,715.0,125.0,3.5,25.7,575.0,478.88,364.58
2018,7,21,8,45,731.0,129.0,3.55,26.45,617.5,529.94,403.57
2018,7,21,9,0,747.0,133.0,3.6,27.2,660.0,579.8,440.47
2018,7,21,9,15,752.5,140.0,3.7,27.8,696.5,625.02,473.25
2018,7,21,9,30,758.0,147.0,3.8,28.4,733.0,668.42,503.88
2018,7,21,9,45,758.5,155.0,3.85,29.0,763.5,707.13,530.25
2018,7,21,10,0,759.0,163.0,3.9,29.6,794.0,743.27,554.23
2018,7,21,10,15,727.0,186.5,4.0,30.1,807.5,769.72,570.69
2018,7,21,10,30,695.0,210.0,4.1,30.6,821.0,788.19,581.52
2018,7,21,10,45,692.5,216.0,4.2,31.05,837.5,810.8,595.85
2018,7,21,11,0,690.0,222.0,4.3,31.5,854.0,830.48,608.03
2018,7,21,11,15,742.0,197.0,4.45,31.8,886.5,858.71,627.2
2018,7,21,11,30,794.0,172.0,4.6,32.1,919.0,893.33,649.66
2018,7,21,11,45,796.0,172.5,4.7,32.4,926.0,903.57,655.63
2018,7,21,12,0,798.0,173.0,4.8,32.7,933.0,910.5,659.87
2018,7,21,12,15,806.5,166.5,4.9,32.8,934.5,913.55,662.19
2018,7,21,12,30,815.0,160.0,5.0,32.9,936.0,913.15,662.34
2018,7,21,12,45,813.5,158.0,5.1,33.0,927.0,904.44,657.07
2018,7,21,13,0,812.0,156.0,5.2,33.1,918.0,892.37,649.66
2018,7,21,13,15,820.5,149.5,5.25,33.0,908.5,881.52,643.38
2018,7,21,13,30,829.0,143.0,5.3,32.9,899.0,856.61,627.64
2018,7,21,13,45,825.0,140.5,5.35,32.8,877.5,832.66,612.58
2018,7,21,14,0,821.0,138.0,5.4,32.7,856.0,805.73,595.4
2018,7,21,14,15,814.5,135.5,5.45,32.45,828.0,781.68,580.52
2018,7,21,14,30,808.0,133.0,5.5,32.2,800.0,746.42,557.38
2018,7,21,14,45,768.0,143.5,5.5,32.0,756.0,696.99,522.27
2018,7,21,15,0,728.0,154.0,5.5,31.8,712.0,649.28,487.81
2018,7,21,15,15,747.5,137.5,5.5,31.8,684.0,612.2,460.86
2018,7,21,15,30,767.0,121.0,5.5,31.8,656.0,572.72,431.29
2018,7,21,15,45,752.5,117.0,5.55,30.95,613.5,522.5,394.17
2018,7,21,16,0,738.0,113.0,5.6,30.1,571.0,471.76,355.39
2018,7,21,16,15,720.0,108.5,5.6,29.5,525.5,417.26,312.08
2018,7,21,16,30,702.0,104.0,5.6,28.9,480.0,364.28,268.64
2018,7,21,16,45,677.0,98.5,5.6,28.25,432.0,308.85,222.42
2018,7,21,17,0,652.0,93.0,5.6,27.6,384.0,255.2,176.98
2018,7,21,17,15,616.5,87.5,5.5,26.8,335.5,201.45,132.25
2018,7,21,17,30,581.0,82.0,5.4,26.0,287.0,151.27,92.41
2018,7,21,17,45,533.5,74.5,5.3,25.15,239.5,102.29,58.77
2018,7,21,18,0,486.0,67.0,5.2,24.3,192.0,58.91,38.39
2018,7,21,18,15,418.0,58.0,5.0,23.55,148.5,45.8,33.7
2018,7,21,18,30,350.0,49.0,4.8,22.8,105.0,39.5,27.93
2018,7,21,18,45,257.5,37.0,4.65,22.05,70.5,28.6,17.88
2018,7,21,19,0,165.0,25.0,4.5,21.3,36.0,19.44,3.98
2018,7,21,19,15,87.0,13.5,4.45,20.85,19.0,11.52,0.0
2018,7,21,19,30,9.0,2.0,4.4,20.4,2.0,0.0,0.0
2018,7,21,19,45,4.5,1.0,4.35,19.95,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,4.25,19.25,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,4.15,18.75,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,4.05,18.4,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,4.0,18.3,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,3.95,18.2,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,3.9,18.1,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,3.9,17.9,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,3.85,17.85,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,3.8,17.8,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,3.75,17.7,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,3.7,17.6,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,3.6,17.2,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,3.55,17.1,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,3.55,16.9,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,3.55,16.55,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,3.45,16.4,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.95,16.4,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,22,4,45,6.0,1.0,3.0,16.6,1.0,0.0,0.0
2018,7,22,5,0,12.0,2.0,3.0,16.7,2.0,0.0,0.0
2018,7,22,5,15,103.5,14.5,3.05,17.15,22.0,12.38,0.0
2018,7,22,5,30,195.0,27.0,3.1,17.6,42.0,21.0,8.3
2018,7,22,5,45,213.5,39.5,3.2,18.1,67.0,30.28,19.95
2018,7,22,6,0,232.0,52.0,3.3,18.6,92.0,39.23,28.37
2018,7,22,6,15,354.0,61.0,3.3,19.15,144.5,45.99,34.6
2018,7,22,6,30,476.0,70.0,3.3,19.7,197.0,68.53,43.03
2018,7,22,6,45,541.5,74.5,3.25,20.25,248.0,111.18,65.48
2018,7,22,7,0,607.0,79.0,3.2,20.8,299.0,161.54,101.5
2018,7,22,7,15,641.0,84.5,3.25,21.45,348.0,213.29,144.1
2018,7,22,7,30,675.0,90.0,3.3,22.1,397.0,268.36,190.98
2018,7,22,7,45,700.5,94.5,3.4,22.75,445.5,322.72,237.63
2018,7,22,8,0,726.0,99.0,3.5,23.4,494.0,380.67,286.24
2018,7,22,8,15,746.0,102.0,3.55,24.0,540.0,433.98,330.15
2018,7,22,8,30,766.0,105.0,3.6,24.6,586.0,487.77,373.11
2018,7,22,8,45,781.0,108.0,3.65,25.25,629.0,539.01,412.77
2018,7,22,9,0,796.0,111.0,3.7,25.9,672.0,589.65,450.74
2018,7,22,9,15,807.0,114.0,3.75,26.4,710.5,636.86,485.37
2018,7,22,9,30,818.0,117.0,3.8,26.9,749.0,678.09,514.94
2018,7,22,9,45,826.0,120.0,3.85,27.45,782.5,718.99,543.36
2018,7,22,10,0,834.0,123.0,3.9,28.0,816.0,757.69,568.99
2018,7,22,10,15,840.5,125.0,4.0,28.35,843.5,791.9,591.21
2018,7,22,10,30,847.0,127.0,4.1,28.7,871.0,823.42,611.48
2018,7,22,10,45,851.0,129.0,4.15,29.1,892.0,850.0,627.95
2018,7,22,11,0,855.0,131.0,4.2,29.5,913.0,873.47,642.29
2018,7,22,11,15,858.0,131.5,4.3,29.75,927.0,891.52,653.61
2018,7,22,11,30,861.0,132.0,4.4,30.0,941.0,906.27,662.8
2018,7,22,11,45,862.0,133.0,4.5,30.25,948.0,916.29,668.92
2018,7,22,12,0,863.0,134.0,4.6,30.5,955.0,922.88,672.87
2018,7,22,12,15,866.5,131.5,4.65,30.65,955.5,925.22,674.14
2018,7,22,12,30,870.0,129.0,4.7,30.8,956.0,924.1,673.38
2018,7,22,12,45,873.0,125.5,4.8,31.0,949.5,918.12,669.72
2018,7,22,13,0,876.0,122.0,4.9,31.2,943.0,908.58,663.78
2018,7,22,13,15,872.5,121.5,5.0,31.2,928.0,892.47,654.04
2018,7,22,13,30,869.0,121.0,5.1,31.2,913.0,873.02,642.08
2018,7,22,13,45,864.5,119.5,5.2,31.2,891.0,848.57,626.7
2018,7,22,14,0,860.0,118.0,5.3,31.2,869.0,821.03,609.14
2018,7,22,14,15,853.0,116.0,5.4,30.95,840.5,788.1,588.33
2018,7,22,14,30,846.0,114.0,5.5,30.7,812.0,752.52,565.43
2018,7,22,14,45,837.5,112.0,5.55,30.4,778.0,713.39,538.94
2018,7,22,15,0,829.0,110.0,5.6,30.1,744.0,672.11,509.61
2018,7,22,15,15,817.0,108.0,5.6,30.1,705.0,626.66,475.79
2018,7,22,15,30,805.0,106.0,5.6,30.1,666.0,582.16,441.83
2018,7,22,15,45,789.5,103.0,5.65,29.15,622.5,530.54,403.49
2018,7,22,16,0,774.0,100.0,5.7,28.2,579.0,478.41,363.37
2018,7,22,16,15,754.0,96.5,5.7,27.6,532.0,423.62,319.31
2018,7,22,16,30,734.0,93.0,5.7,27.0,485.0,369.37,274.36
2018,7,22,16,45,707.5,89.0,5.7,26.45,436.5,313.41,227.06
2018,7,22,17,0,681.0,85.0,5.7,25.9,388.0,256.67,178.58
2018,7,22,17,15,646.5,80.0,5.6,25.25,339.0,201.87,132.32
2018,7,22,17,30,612.0,75.0,5.5,24.6,290.0,150.47,90.97
2018,7,22,17,45,564.0,68.5,5.4,23.95,242.0,100.38,56.3
2018,7,22,18,0,516.0,62.0,5.3,23.3,194.0,55.88,35.54
2018,7,22,18,15,448.0,54.0,5.2,22.7,150.0,42.71,31.16
2018,7,22,18,30,380.0,46.0,5.1,22.1,106.0,37.1,25.96
2018,7,22,18,45,283.0,35.0,4.95,21.5,71.0,28.63,17.87
2018,7,22,19,0,186.0,24.0,4.8,20.9,36.0,18.72,2.65
2018,7,22,19,15,98.5,13.0,4.75,20.55,19.0,11.1,0.0
2018,7,22,19,30,11.0,2.0,4.7,20.2,2.0,0.0,0.0
2018,7,22,19,45,5.5,1.0,4.7,19.9,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,4.7,19.6,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,4.65,19.35,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,4.6,19.1,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,4.5,18.9,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,4.4,18.7,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,4.3,18.3,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,4.2,18.15,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,4.05,17.9,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,4.0,17.8,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.95,17.75,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.9,17.7,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.85,17.6,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.8,17.4,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.8,17.15,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.8,16.85,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.8,16.55,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.7,16.05,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,23,4,45,9.0,1.0,3.3,15.45,1.0,0.0,0.0
2018,7,23,5,0,18.0,2.0,3.3,15.5,2.0,0.0,0.0
2018,7,23,5,15,132.5,14.0,3.4,16.05,23.0,11.95,0.0
2018,7,23,5,30,247.0,26.0,3.5,16.6,44.0,21.63,8.11
2018,7,23,5,45,345.5,35.0,3.55,17.1,81.5,28.56,18.53
2018,7,23,6,0,444.0,44.0,3.6,17.6,119.0,35.42,25.17
2018,7,23,6,15,509.5,51.0,3.65,18.25,164.5,40.38,29.82
2018,7,23,6,30,575.0,58.0,3.7,18.9,210.0,62.43,36.1
2018,7,23,6,45,620.5,63.0,3.75,19.6,259.0,109.65,61.19
2018,7,23,7,0,666.0,68.0,3.8,20.3,308.0,162.02,99.61
2018,7,23,7,15,698.5,72.0,3.8,21.05,358.0,218.27,146.33
2018,7,23,7,30,731.0,76.0,3.8,21.8,408.0,274.59,194.76
2018,7,23,7,45,755.5,80.0,3.8,22.6,457.5,330.97,243.41
2018,7,23,8,0,780.0,84.0,3.8,23.4,507.0,388.87,292.24
2018,7,23,8,15,798.5,86.5,3.85,24.25,554.0,443.9,337.53
2018,7,23,8,30,817.0,89.0,3.9,25.1,601.0,498.61,381.07
2018,7,23,8,45,831.5,91.0,3.9,25.95,644.5,550.41,420.89
2018,7,23,9,0,846.0,93.0,3.9,26.8,688.0,601.41,458.72
2018,7,23,9,15,859.0,94.5,3.95,27.55,728.0,649.92,493.82
2018,7,23,9,30,872.0,96.0,4.0,28.3,768.0,696.95,526.83
2018,7,23,9,45,883.0,96.0,4.05,29.05,802.5,739.37,555.47
2018,7,23,10,0,894.0,96.0,4.1,29.8,837.0,779.65,580.74
2018,7,23,10,15,899.5,97.5,4.15,30.35,865.0,814.62,602.51
2018,7,23,10,30,905.0,99.0,4.2,30.9,893.0,846.66,622.13
2018,7,23,10,45,909.5,100.0,4.2,31.5,914.5,874.29,638.3
2018,7,23,11,0,914.0,101.0,4.2,32.1,936.0,898.65,652.2
2018,7,23,11,15,916.5,102.0,4.3,32.45,950.5,917.85,663.79
2018,7,23,11,30,919.0,103.0,4.4,32.8,965.0,933.49,673.11
2018,7,23,11,45,919.5,104.5,4.45,33.15,972.5,944.18,679.03
2018,7,23,12,0,920.0,106.0,4.5,33.5,980.0,951.19,682.65
2018,7,23,12,15,917.5,108.0,4.65,33.5,979.5,952.23,683.95
2018,7,23,12,30,915.0,110.0,4.8,33.5,979.0,949.6,683.14
2018,7,23,12,45,910.0,112.5,4.9,33.55,970.5,941.51,678.59
2018,7,23,13,0,905.0,115.0,5.0,33.6,962.0,929.86,671.79
2018,7,23,13,15,903.0,114.0,5.15,33.35,947.5,914.16,663.49
2018,7,23,13,30,901.0,113.0,5.3,33.1,933.0,894.95,652.82
2018,7,23,13,45,897.5,111.5,5.4,32.85,911.5,870.58,638.32
2018,7,23,14,0,894.0,110.0,5.5,32.6,890.0,842.94,621.51
2018,7,23,14,15,888.5,108.0,5.55,32.25,861.5,810.13,601.01
2018,7,23,14,30,883.0,106.0,5.6,31.9,833.0,774.44,578.32
2018,7,23,14,45,875.5,103.5,5.7,31.6,798.5,734.16,551.92
2018,7,23,15,0,868.0,101.0,5.8,31.3,764.0,691.54,522.01
2018,7,23,15,15,857.0,98.5,5.8,31.3,724.0,644.55,487.26
2018,7,23,15,30,846.0,96.0,5.8,31.3,684.0,595.97,450.52
2018,7,23,15,45,831.5,94.0,5.7,30.45,640.0,544.6,412.01
2018,7,23,16,0,817.0,92.0,5.6,29.6,596.0,493.01,372.04
2018,7,23,16,15,798.0,89.0,5.5,28.9,548.5,436.84,327.12
2018,7,23,16,30,779.0,86.0,5.4,28.2,501.0,381.01,281.09
2018,7,23,16,45,753.0,83.0,5.3,27.5,451.5,323.54,232.75
2018,7,23,17,0,727.0,80.0,5.2,26.8,402.0,267.79,185.08
2018,7,23,17,15,693.0,75.0,5.1,26.05,351.0,210.65,136.99
2018,7,23,17,30,659.0,70.0,5.0,25.3,300.0,153.67,91.22
2018,7,23,17,45,607.0,64.5,4.85,24.55,250.0,101.17,55.1
2018,7,23,18,0,555.0,59.0,4.7,23.8,200.0,54.69,33.85
2018,7,23,18,15,466.0,51.5,4.65,23.1,151.5,40.81,29.46
2018,7,23,18,30,377.0,44.0,4.6,22.4,103.0,35.42,24.48
2018,7,23,18,45,279.5,33.5,4.5,21.75,68.5,27.35,16.72
2018,7,23,19,0,182.0,23.0,4.4,21.1,34.0,17.95,1.15
2018,7,23,19,15,97.5,12.5,4.35,20.65,18.0,10.67,0.0
2018,7,23,19,30,13.0,2.0,4.3,20.2,2.0,0.0,0.0
2018,7,23,19,45,6.5,1.0,4.3,19.75,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,4.3,19.3,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,4.2,18.7,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,4.15,18.45,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,4.1,18.2,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,4.1,18.05,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,4.1,17.9,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,4.1,17.75,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,4.1,17.6,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,4.1,17.4,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,4.1,17.3,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,4.1,17.2,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,4.1,17.15,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,4.1,17.1,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.05,16.85,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,4.0,16.7,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,4.0,16.6,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.75,16.25,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.65,16.1,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.55,16.05,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.35,15.95,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,24,4,45,8.0,1.0,3.45,16.2,1.0,0.0,0.0
2018,7,24,5,0,16.0,2.0,3.5,16.3,2.0,0.0,0.0
2018,7,24,5,15,126.0,13.5,3.55,16.75,22.0,11.52,0.0
2018,7,24,5,30,236.0,25.0,3.6,17.2,42.0,20.77,6.78
2018,7,24,5,45,335.5,35.0,3.65,17.65,79.5,28.59,18.44
2018,7,24,6,0,435.0,45.0,3.7,18.1,117.0,36.29,25.84
2018,7,24,6,15,502.5,52.0,3.7,18.75,163.0,41.2,30.45
2018,7,24,6,30,570.0,59.0,3.7,19.4,209.0,63.4,36.79
2018,7,24,6,45,616.5,64.5,3.7,20.05,258.5,110.92,62.24
2018,7,24,7,0,663.0,70.0,3.7,20.7,308.0,163.75,101.0
2018,7,24,7,15,697.5,74.0,3.7,21.4,358.5,220.42,147.94
2018,7,24,7,30,732.0,78.0,3.7,22.1,409.0,277.34,196.74
2018,7,24,7,45,757.5,81.0,3.65,22.8,458.5,333.32,245.02
2018,7,24,8,0,783.0,84.0,3.6,23.5,508.0,390.9,293.57
2018,7,24,8,15,802.5,86.5,3.6,24.3,555.5,446.62,339.3
2018,7,24,8,30,822.0,89.0,3.6,25.1,603.0,502.08,383.27
2018,7,24,8,45,838.0,90.5,3.65,25.95,647.0,554.58,423.56
2018,7,24,9,0,854.0,92.0,3.7,26.8,691.0,606.4,461.98
2018,7,24,9,15,861.0,96.5,3.8,27.5,730.0,654.28,496.67
2018,7,24,9,30,868.0,101.0,3.9,28.2,769.0,700.17,528.94
2018,7,24,9,45,871.0,106.0,3.95,28.9,802.0,741.39,556.89
2018,7,24,10,0,874.0,111.0,4.0,29.6,835.0,779.89,581.02
2018,7,24,10,15,881.5,111.5,4.1,30.1,863.0,814.93,603.17
2018,7,24,10,30,889.0,112.0,4.2,30.6,891.0,847.2,623.29
2018,7,24,10,45,895.0,113.0,4.3,31.15,913.5,875.74,640.65
2018,7,24,11,0,901.0,114.0,4.4,31.7,936.0,901.12,655.84
2018,7,24,11,15,905.0,114.0,4.45,32.05,951.0,920.5,667.34
2018,7,24,11,30,909.0,114.0,4.5,32.4,966.0,936.42,676.62
2018,7,24,11,45,911.5,114.0,4.55,32.75,973.5,947.44,682.76
2018,7,24,12,0,914.0,114.0,4.6,33.1,981.0,954.85,686.65
2018,7,24,12,15,913.0,114.5,4.75,33.2,980.5,955.86,687.68
2018,7,24,12,30,912.0,115.0,4.9,33.3,980.0,953.21,686.8
2018,7,24,12,45,910.0,115.0,5.0,33.35,972.0,945.54,682.51
2018,7,24,13,0,908.0,115.0,5.1,33.4,964.0,934.26,675.93
2018,7,24,13,15,906.0,114.0,5.2,33.25,949.5,918.49,666.98
2018,7,24,13,30,904.0,113.0,5.3,33.1,935.0,899.2,655.69
2018,7,24,13,45,899.5,112.0,5.4,33.0,913.0,874.34,640.49
2018,7,24,14,0,895.0,111.0,5.5,32.9,891.0,846.26,623.02
2018,7,24,14,15,889.5,109.0,5.55,32.6,862.5,813.37,602.4
2018,7,24,14,30,884.0,107.0,5.6,32.3,834.0,777.61,579.6
2018,7,24,14,45,876.0,105.0,5.65,32.0,799.5,737.34,553.12
2018,7,24,15,0,868.0,103.0,5.7,31.7,765.0,694.76,523.19
2018,7,24,15,15,856.5,101.0,5.7,31.7,725.0,647.85,488.6
2018,7,24,15,30,845.0,99.0,5.7,31.7,685.0,599.37,452.08
2018,7,24,15,45,831.5,96.0,5.75,30.6,641.0,547.58,414.15
2018,7,24,16,0,818.0,93.0,5.8,29.5,597.0,495.57,374.53
2018,7,24,16,15,801.0,89.0,5.75,28.85,549.5,439.19,329.39
2018,7,24,16,30,784.0,85.0,5.7,28.2,502.0,382.95,282.93
2018,7,24,16,45,760.5,81.5,5.65,27.55,452.5,325.47,234.4
2018,7,24,17,0,737.0,78.0,5.6,26.9,403.0,269.43,186.27
2018,7,24,17,15,704.5,73.0,5.5,26.15,352.5,211.93,137.68
2018,7,24,17,30,672.0,68.0,5.4,25.4,302.0,154.48,91.33
2018,7,24,17,45,626.0,62.5,5.25,24.7,252.5,101.62,54.66
2018,7,24,18,0,580.0,57.0,5.1,24.0,203.0,54.04,32.78
2018,7,24,18,15,511.0,50.0,5.0,23.3,157.0,39.9,28.64
2018,7,24,18,30,442.0,43.0,4.9,22.6,111.0,34.93,24.0
2018,7,24,18,45,329.5,33.0,4.75,21.9,73.5,27.13,16.43
2018,7,24,19,0,217.0,23.0,4.6,21.2,36.0,19.24,0.11
2018,7,24,19,15,108.5,11.5,4.6,20.85,18.0,9.82,0.0
2018,7,24,19,30,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,4.55,20.15,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.5,19.8,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.5,19.6,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.5,19.4,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.45,19.2,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,4.3,18.85,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,4.2,18.7,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,4.1,18.3,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,4.05,18.2,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,4.0,18.1,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.9,17.95,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.8,17.8,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.75,17.7,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.7,17.6,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.55,17.25,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.5,16.95,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.5,16.25,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.5,15.95,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,25,4,45,12.0,1.5,3.25,15.6,1.0,0.0,0.0
2018,7,25,5,0,24.0,3.0,3.3,15.7,2.0,0.0,0.0
2018,7,25,5,15,166.5,13.0,3.3,16.2,23.0,11.1,0.0
2018,7,25,5,30,309.0,23.0,3.3,16.7,44.0,19.16,5.01
2018,7,25,5,45,412.5,30.5,3.3,17.25,83.5,25.0,15.39
2018,7,25,6,0,516.0,38.0,3.3,17.8,123.0,30.86,21.16
2018,7,25,6,15,580.0,43.5,3.25,18.65,170.0,37.96,27.63
2018,7,25,6,30,644.0,49.0,3.2,19.5,217.0,61.46,33.57
2018,7,25,6,45,686.0,54.0,3.15,20.35,267.5,112.33,60.47
2018,7,25,7,0,728.0,59.0,3.1,21.2,318.0,167.92,101.35
2018,7,25,7,15,757.5,62.5,3.05,22.35,369.0,223.89,147.78
2018,7,25,7,30,787.0,66.0,3.0,23.5,420.0,282.48,197.83
2018,7,25,7,45,808.5,69.0,2.95,24.65,470.0,341.79,248.3
2018,7,25,8,0,830.0,72.0,2.9,25.8,520.0,400.05,296.58
2018,7,25,8,15,846.0,75.0,2.95,26.75,567.5,456.57,342.32
2018,7,25,8,30,862.0,78.0,3.0,27.7,615.0,512.93,386.23
2018,7,25,8,45,874.0,81.0,3.0,28.7,659.5,566.65,426.35
2018,7,25,9,0,886.0,84.0,3.0,29.7,704.0,619.25,464.1
2018,7,25,9,15,893.0,87.5,3.05,30.65,743.0,667.7,497.8
2018,7,25,9,30,900.0,91.0,3.1,31.6,782.0,714.08,528.93
2018,7,25,9,45,903.5,94.5,3.1,32.6,815.0,755.6,554.94
2018,7,25,10,0,907.0,98.0,3.1,33.6,848.0,794.35,577.48
2018,7,25,10,15,913.0,99.5,3.2,34.4,876.5,830.25,598.76
2018,7,25,10,30,919.0,101.0,3.3,35.2,905.0,863.2,617.9
2018,7,25,10,45,923.5,102.5,3.35,36.05,927.5,891.75,633.6
2018,7,25,11,0,928.0,104.0,3.4,36.9,950.0,916.97,647.04
2018,7,25,11,15,930.0,105.5,3.55,37.5,964.5,936.51,658.09
2018,7,25,11,30,932.0,107.0,3.7,38.1,979.0,952.41,666.88
2018,7,25,11,45,932.5,108.0,3.85,38.65,986.0,962.79,672.39
2018,7,25,12,0,933.0,109.0,4.0,39.2,993.0,969.43,675.63
2018,7,25,12,15,933.5,108.5,4.15,39.3,993.0,970.93,677.01
2018,7,25,12,30,934.0,108.0,4.3,39.4,993.0,968.67,676.14
2018,7,25,12,45,933.0,108.0,4.5,39.45,985.5,961.76,672.8
2018,7,25,13,0,932.0,108.0,4.7,39.5,978.0,951.12,667.14
2018,7,25,13,15,928.5,107.0,4.85,39.25,962.0,933.62,657.74
2018,7,25,13,30,925.0,106.0,5.0,39.0,946.0,912.56,646.36
2018,7,25,13,45,910.5,111.0,5.2,38.8,921.0,884.36,630.44
2018,7,25,14,0,896.0,116.0,5.4,38.6,896.0,853.32,612.42
2018,7,25,14,15,865.0,127.0,5.5,38.1,859.5,812.08,587.57
2018,7,25,14,30,834.0,138.0,5.6,37.6,823.0,776.66,566.18
2018,7,25,14,45,822.5,135.5,5.7,37.1,786.5,734.21,538.42
2018,7,25,15,0,811.0,133.0,5.8,36.6,750.0,689.86,508.59
2018,7,25,15,15,830.0,116.5,5.8,36.6,718.5,650.12,480.29
2018,7,25,15,30,849.0,100.0,5.8,36.6,687.0,603.88,446.55
2018,7,25,15,45,840.0,95.5,5.95,35.1,644.0,552.88,410.9
2018,7,25,16,0,831.0,91.0,6.1,33.6,601.0,501.17,373.0
2018,7,25,16,15,813.5,87.5,6.1,32.35,553.5,444.28,329.0
2018,7,25,16,30,796.0,84.0,6.1,31.1,506.0,387.55,283.44
2018,7,25,16,45,771.0,80.5,6.1,29.8,455.5,328.82,235.04
2018,7,25,17,0,746.0,77.0,6.1,28.5,405.0,271.69,186.88
2018,7,25,17,15,712.0,72.5,5.95,27.2,353.5,213.71,138.39
2018,7,25,17,30,678.0,68.0,5.8,25.9,302.0,155.95,92.12
2018,7,25,17,45,627.0,62.5,5.7,24.65,251.5,102.21,55.04
2018,7,25,18,0,576.0,57.0,5.6,23.4,201.0,54.37,32.95
2018,7,25,18,15,505.0,50.0,5.4,22.65,155.0,39.92,28.72
2018,7,25,18,30,434.0,43.0,5.2,21.9,109.0,34.95,24.07
2018,7,25,18,45,316.0,32.5,5.05,21.2,71.5,26.72,16.03
2018,7,25,19,0,198.0,22.0,4.9,20.5,34.0,18.35,0.0
2018,7,25,19,15,99.0,11.0,4.75,20.2,17.0,9.39,0.0
2018,7,25,19,30,0.0,0.0,4.6,19.9,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,4.5,19.6,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.4,19.3,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.35,19.1,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.3,18.9,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,4.3,18.75,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,4.3,18.6,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,4.3,18.4,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,4.3,18.2,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.3,17.8,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,4.25,17.65,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,4.15,17.35,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,4.1,17.2,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,4.1,17.1,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,4.05,16.85,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,4.0,16.7,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,4.0,16.55,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,4.0,16.25,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.95,15.75,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.85,15.6,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.7,15.55,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,26,4,45,5.0,1.0,3.4,15.8,1.0,0.0,0.0
2018,7,26,5,0,10.0,2.0,3.4,15.9,2.0,0.0,0.0
2018,7,26,5,15,94.5,13.5,3.35,16.3,19.5,11.52,0.0
2018,7,26,5,30,179.0,25.0,3.3,16.7,37.0,19.46,4.16
2018,7,26,5,45,281.0,36.5,3.3,17.1,73.5,29.89,19.42
2018,7,26,6,0,383.0,48.0,3.3,17.5,110.0,38.76,27.99
2018,7,26,6,15,454.0,57.0,3.25,18.3,156.0,45.15,33.94
2018,7,26,6,30,525.0,66.0,3.2,19.1,202.0,68.32,41.49
2018,7,26,6,45,571.0,73.5,3.2,19.85,251.0,114.92,67.29
2018,7,26,7,0,617.0,81.0,3.2,20.6,300.0,166.89,105.59
2018,7,26,7,15,651.0,87.5,3.15,21.5,350.5,220.48,149.71
2018,7,26,7,30,685.0,94.0,3.1,22.4,401.0,277.43,197.9
2018,7,26,7,45,709.0,99.5,3.05,23.3,450.0,333.17,245.22
2018,7,26,8,0,733.0,105.0,3.0,24.2,499.0,390.49,292.64
2018,7,26,8,15,752.0,110.0,3.05,25.0,546.5,447.69,338.79
2018,7,26,8,30,771.0,115.0,3.1,25.8,594.0,503.55,382.42
2018,7,26,8,45,784.5,119.5,3.15,26.65,637.5,556.02,422.01
2018,7,26,9,0,798.0,124.0,3.2,27.5,681.0,607.74,459.71
2018,7,26,9,15,803.0,131.5,3.25,28.3,719.5,655.74,493.54
2018,7,26,9,30,808.0,139.0,3.3,29.1,758.0,701.74,524.93
2018,7,26,9,45,807.5,147.5,3.35,29.95,790.0,742.46,551.61
2018,7,26,10,0,807.0,156.0,3.4,30.8,822.0,780.38,575.68
2018,7,26,10,15,814.0,159.0,3.5,31.35,850.5,816.27,598.53
2018,7,26,10,30,821.0,162.0,3.6,31.9,879.0,849.55,618.95
2018,7,26,10,45,825.5,164.5,3.75,32.5,900.5,877.45,635.8
2018,7,26,11,0,830.0,167.0,3.9,33.1,922.0,902.28,650.58
2018,7,26,11,15,835.0,167.5,4.05,33.4,937.5,922.5,663.14
2018,7,26,11,30,840.0,168.0,4.2,33.7,953.0,939.43,673.63
2018,7,26,11,45,842.5,167.5,4.4,33.95,960.0,949.75,680.27
2018,7,26,12,0,845.0,167.0,4.6,34.2,967.0,956.56,684.74
2018,7,26,12,15,847.5,166.0,4.75,34.15,968.0,959.35,687.28
2018,7,26,12,30,850.0,165.0,4.9,34.1,969.0,958.56,688.06
2018,7,26,12,45,851.5,163.0,5.05,34.05,962.5,952.32,685.34
2018,7,26,13,0,853.0,161.0,5.2,34.0,956.0,942.48,680.33
2018,7,26,13,15,852.0,158.0,5.3,33.7,941.5,925.88,671.28
2018,7,26,13,30,851.0,155.0,5.4,33.4,927.0,905.83,659.92
2018,7,26,13,45,843.0,155.0,5.55,33.1,903.5,879.29,644.41
2018,7,26,14,0,835.0,155.0,5.7,32.8,880.0,849.81,626.74
2018,7,26,14,15,820.5,156.0,5.75,32.2,848.5,813.34,604.34
2018,7,26,14,30,806.0,157.0,5.8,31.6,817.0,774.7,579.37
2018,7,26,14,45,813.5,145.0,5.85,31.0,787.0,738.06,555.3
2018,7,26,15,0,821.0,133.0,5.9,30.4,757.0,698.05,528.11
2018,7,26,15,15,808.0,130.0,5.9,30.4,716.5,650.11,492.71
2018,7,26,15,30,795.0,127.0,5.9,30.4,676.0,600.87,455.59
2018,7,26,15,45,781.5,122.0,5.9,28.9,632.0,548.5,417.81
2018,7,26,16,0,768.0,117.0,5.9,27.4,588.0,495.45,377.94
2018,7,26,16,15,752.0,111.0,5.85,26.6,541.0,439.98,333.61
2018,7,26,16,30,736.0,105.0,5.8,25.8,494.0,382.83,286.56
2018,7,26,16,45,712.0,99.5,5.7,24.95,444.5,325.33,238.09
2018,7,26,17,0,688.0,94.0,5.6,24.1,395.0,269.44,190.12
2018,7,26,17,15,653.5,87.0,5.5,23.25,344.0,211.99,141.47
2018,7,26,17,30,619.0,80.0,5.4,22.4,293.0,158.01,97.64
2018,7,26,17,45,571.5,72.0,5.3,21.5,243.5,105.85,60.77
2018,7,26,18,0,524.0,64.0,5.2,20.6,194.0,59.31,37.84
2018,7,26,18,15,454.5,55.0,5.05,20.05,149.0,43.85,32.44
2018,7,26,18,30,385.0,46.0,4.9,19.5,104.0,37.42,26.41
2018,7,26,18,45,279.5,34.0,4.8,18.95,68.0,28.03,17.14
2018,7,26,19,0,174.0,22.0,4.7,18.4,32.0,17.18,0.0
2018,7,26,19,15,87.0,11.0,4.65,18.1,16.0,9.39,0.0
2018,7,26,19,30,0.0,0.0,4.6,17.8,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.6,17.55,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.6,17.3,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.55,17.15,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.45,16.9,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.4,16.8,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.4,16.6,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.45,16.1,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.5,15.85,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.45,15.55,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.4,15.25,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.4,14.95,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.25,14.15,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,27,4,45,5.0,0.5,4.1,14.25,0.5,0.0,0.0
2018,7,27,5,0,10.0,1.0,4.1,14.3,1.0,0.0,0.0
2018,7,27,5,15,87.5,12.0,4.15,14.85,17.5,10.24,0.0
2018,7,27,5,30,165.0,23.0,4.2,15.4,34.0,17.91,2.3
2018,7,27,5,45,249.0,37.0,4.25,15.9,69.0,28.59,18.34
2018,7,27,6,0,333.0,51.0,4.3,16.4,104.0,39.07,28.36
2018,7,27,6,15,393.0,63.5,4.25,17.1,148.0,48.13,36.7
2018,7,27,6,30,453.0,76.0,4.2,17.8,192.0,72.24,46.25
2018,7,27,6,45,492.5,88.0,4.2,18.45,239.5,119.89,74.97
2018,7,27,7,0,532.0,100.0,4.2,19.1,287.0,169.97,112.59
2018,7,27,7,15,565.0,109.0,4.15,19.75,336.0,220.6,154.44
2018,7,27,7,30,598.0,118.0,4.1,20.4,385.0,274.63,200.36
2018,7,27,7,45,621.0,127.5,4.05,21.0,433.5,328.84,246.66
2018,7,27,8,0,644.0,137.0,4.0,21.6,482.0,384.72,293.38
2018,7,27,8,15,663.5,145.0,4.0,22.3,529.0,439.1,337.68
2018,7,27,8,30,683.0,153.0,4.0,23.0,576.0,494.18,381.14
2018,7,27,8,45,697.0,160.0,4.0,23.65,619.0,545.7,420.69
2018,7,27,9,0,711.0,167.0,4.0,24.3,662.0,596.79,458.69
2018,7,27,9,15,742.0,164.0,4.05,24.9,707.0,648.99,496.89
2018,7,27,9,30,773.0,161.0,4.1,25.5,752.0,699.09,532.71
2018,7,27,9,45,806.0,152.0,4.15,26.1,793.0,747.03,566.32
2018,7,27,10,0,839.0,143.0,4.2,26.7,834.0,794.34,598.68
2018,7,27,10,15,846.0,145.5,4.3,27.2,863.0,830.81,621.98
2018,7,27,10,30,853.0,148.0,4.4,27.7,892.0,864.57,643.29
2018,7,27,10,45,856.5,150.5,4.5,28.15,913.0,892.44,660.6
2018,7,27,11,0,860.0,153.0,4.6,28.6,934.0,917.1,675.71
2018,7,27,11,15,862.5,155.0,4.7,28.9,949.0,924.58,679.98
2018,7,27,11,30,865.0,157.0,4.8,29.2,964.0,940.37,690.0
2018,7,27,11,45,866.0,157.5,4.85,29.45,971.0,950.06,695.75
2018,7,27,12,0,867.0,158.0,4.9,29.7,978.0,956.28,699.33
2018,7,27,12,15,878.0,151.0,5.0,29.8,981.0,961.77,703.33
2018,7,27,12,30,889.0,144.0,5.1,29.9,984.0,963.65,705.03
2018,7,27,12,45,902.5,134.0,5.15,30.05,980.5,961.37,703.59
2018,7,27,13,0,916.0,124.0,5.2,30.2,977.0,955.07,699.59
2018,7,27,13,15,913.0,123.0,5.3,30.1,961.5,938.22,689.67
2018,7,27,13,30,910.0,122.0,5.4,30.0,946.0,917.84,677.41
2018,7,27,13,45,905.0,121.0,5.5,29.9,923.5,892.31,661.61
2018,7,27,14,0,900.0,120.0,5.6,29.8,901.0,863.54,643.5
2018,7,27,14,15,894.0,118.5,5.65,29.45,872.0,830.41,622.64
2018,7,27,14,30,888.0,117.0,5.7,29.1,843.0,794.41,599.57
2018,7,27,14,45,879.0,115.0,5.7,28.7,807.5,753.07,572.01
2018,7,27,15,0,870.0,113.0,5.7,28.3,772.0,709.46,541.1
2018,7,27,15,15,858.0,110.0,5.7,28.3,731.0,660.98,505.05
2018,7,27,15,30,846.0,107.0,5.7,28.3,690.0,613.59,468.91
2018,7,27,15,45,831.5,104.0,5.65,27.3,645.0,560.12,429.0
2018,7,27,16,0,817.0,101.0,5.6,26.3,600.0,505.93,387.13
2018,7,27,16,15,797.0,97.5,5.55,25.7,551.5,448.41,340.69
2018,7,27,16,30,777.0,94.0,5.5,25.1,503.0,391.34,293.19
2018,7,27,16,45,750.0,90.0,5.45,24.45,452.0,332.28,243.1
2018,7,27,17,0,723.0,86.0,5.4,23.8,401.0,272.57,191.75
2018,7,27,17,15,685.5,81.5,5.35,23.0,349.5,214.57,142.46
2018,7,27,17,30,648.0,77.0,5.3,22.2,298.0,160.3,98.32
2018,7,27,17,45,594.0,70.5,5.3,21.35,247.0,106.97,60.81
2018,7,27,18,0,540.0,64.0,5.3,20.5,196.0,60.04,38.08
2018,7,27,18,15,460.5,55.5,5.25,19.75,149.5,44.39,32.93
2018,7,27,18,30,381.0,47.0,5.2,19.0,103.0,38.37,27.25
2018,7,27,18,45,266.5,34.0,5.2,18.25,66.0,28.08,17.07
2018,7,27,19,0,152.0,21.0,5.2,17.5,29.0,16.38,0.0
2018,7,27,19,15,76.0,10.5,5.15,17.1,14.5,8.96,0.0
2018,7,27,19,30,0.0,0.0,5.1,16.7,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.05,16.35,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,4.9,15.85,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.5,15.25,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.25,15.1,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,7,28,4,45,0.5,0.0,2.25,13.2,0.0,0.0,0.0
2018,7,28,5,0,1.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,28,5,15,32.0,9.0,2.5,13.75,11.0,7.68,0.0
2018,7,28,5,30,63.0,18.0,2.7,14.2,22.0,14.38,0.0
2018,7,28,5,45,117.5,37.5,2.85,14.65,53.0,29.1,18.79
2018,7,28,6,0,172.0,57.0,3.0,15.1,84.0,43.45,32.31
2018,7,28,6,15,223.5,77.5,2.95,15.8,126.0,58.14,45.67
2018,7,28,6,30,275.0,98.0,2.9,16.5,168.0,82.89,58.91
2018,7,28,6,45,320.0,116.0,2.85,17.2,215.0,121.93,83.96
2018,7,28,7,0,365.0,134.0,2.8,17.9,262.0,167.6,118.28
2018,7,28,7,15,401.5,149.0,2.75,18.55,310.5,214.23,155.94
2018,7,28,7,30,438.0,164.0,2.7,19.2,359.0,264.92,197.71
2018,7,28,7,45,469.0,176.0,2.65,19.85,407.0,315.11,239.15
2018,7,28,8,0,500.0,188.0,2.6,20.5,455.0,368.14,282.13
2018,7,28,8,15,525.5,198.0,2.6,21.2,502.0,419.55,322.95
2018,7,28,8,30,551.0,208.0,2.6,21.9,549.0,472.59,363.87
2018,7,28,8,45,571.5,216.5,2.6,22.55,592.5,522.88,401.68
2018,7,28,9,0,592.0,225.0,2.6,23.2,636.0,573.67,438.77
2018,7,28,9,15,601.0,235.0,2.65,23.9,673.5,618.56,470.58
2018,7,28,9,30,610.0,245.0,2.7,24.6,711.0,665.35,502.85
2018,7,28,9,45,613.0,256.5,2.75,25.3,743.0,704.61,529.02
2018,7,28,10,0,616.0,268.0,2.8,26.0,775.0,741.93,553.3
2018,7,28,10,15,628.5,272.5,2.95,26.7,805.0,778.79,577.56
2018,7,28,10,30,641.0,277.0,3.1,27.4,835.0,813.93,600.27
2018,7,28,10,45,651.0,278.5,3.2,28.1,857.5,842.38,617.96
2018,7,28,11,0,661.0,280.0,3.3,28.8,880.0,868.5,633.93
2018,7,28,11,15,666.5,282.0,3.4,29.3,895.0,888.52,646.17
2018,7,28,11,30,672.0,284.0,3.5,29.8,910.0,905.74,656.54
2018,7,28,11,45,677.0,284.0,3.6,30.35,919.0,917.81,663.41
2018,7,28,12,0,682.0,284.0,3.7,30.9,928.0,926.83,668.32
2018,7,28,12,15,700.5,272.0,3.85,31.15,933.0,934.51,673.93
2018,7,28,12,30,719.0,260.0,4.0,31.4,938.0,938.79,677.36
2018,7,28,12,45,741.0,244.0,4.1,31.7,937.5,939.02,677.92
2018,7,28,13,0,763.0,228.0,4.2,32.0,937.0,935.36,675.69
2018,7,28,13,15,760.0,225.0,4.3,31.95,921.5,917.67,665.08
2018,7,28,13,30,757.0,222.0,4.4,31.9,906.0,896.82,652.3
2018,7,28,13,45,751.5,218.5,4.5,31.85,883.5,870.33,635.5
2018,7,28,14,0,746.0,215.0,4.6,31.8,861.0,841.05,616.63
2018,7,28,14,15,739.5,211.0,4.7,31.45,833.0,807.88,595.68
2018,7,28,14,30,733.0,207.0,4.8,31.1,805.0,772.31,572.78
2018,7,28,14,45,724.5,201.5,4.9,30.75,771.5,731.7,545.84
2018,7,28,15,0,716.0,196.0,5.0,30.4,738.0,689.26,516.91
2018,7,28,15,15,701.0,190.5,5.0,30.4,697.0,641.01,482.0
2018,7,28,15,30,686.0,185.0,5.0,30.4,656.0,591.95,445.76
2018,7,28,15,45,673.5,176.5,5.05,29.3,613.0,541.09,409.34
2018,7,28,16,0,661.0,168.0,5.1,28.2,570.0,489.74,371.18
2018,7,28,16,15,648.0,156.5,5.1,27.5,524.0,435.34,328.7
2018,7,28,16,30,635.0,145.0,5.1,26.8,478.0,381.06,284.92
2018,7,28,16,45,612.5,134.5,5.05,26.15,429.0,324.87,238.54
2018,7,28,17,0,590.0,124.0,5.0,25.5,380.0,270.38,192.75
2018,7,28,17,15,554.0,113.5,4.9,24.55,329.5,215.04,147.03
2018,7,28,17,30,518.0,103.0,4.8,23.6,279.0,160.53,103.5
2018,7,28,17,45,471.0,91.0,4.75,22.65,230.5,111.11,68.41
2018,7,28,18,0,424.0,79.0,4.7,21.7,182.0,67.29,45.09
2018,7,28,18,15,354.5,65.5,4.6,20.95,137.5,49.49,37.13
2018,7,28,18,30,285.0,52.0,4.5,20.2,93.0,39.7,28.19
2018,7,28,18,45,196.0,36.0,4.45,19.5,59.0,27.74,16.5
2018,7,28,19,0,107.0,20.0,4.4,18.8,25.0,15.55,0.0
2018,7,28,19,15,53.5,10.0,4.35,18.4,12.5,8.54,0.0
2018,7,28,19,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.3,17.6,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.3,17.2,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.15,16.3,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.05,15.95,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.95,15.85,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,15.65,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,29,5,15,49.5,10.0,3.35,15.1,13.0,8.54,0.0
2018,7,29,5,30,99.0,20.0,3.4,15.4,26.0,15.5,0.0
2018,7,29,5,45,174.0,37.5,3.45,15.7,59.5,28.75,18.28
2018,7,29,6,0,249.0,55.0,3.5,16.0,93.0,41.68,30.61
2018,7,29,6,15,309.5,70.5,3.5,16.5,136.0,52.74,40.8
2018,7,29,6,30,370.0,86.0,3.5,17.0,179.0,77.34,52.06
2018,7,29,6,45,416.0,99.5,3.5,17.55,226.5,119.61,77.98
2018,7,29,7,0,462.0,113.0,3.5,18.1,274.0,167.42,113.94
2018,7,29,7,15,498.5,124.0,3.5,18.75,323.0,216.46,154.24
2018,7,29,7,30,535.0,135.0,3.5,19.4,372.0,269.39,198.8
2018,7,29,7,45,563.5,145.0,3.5,20.05,421.0,322.37,243.57
2018,7,29,8,0,592.0,155.0,3.5,20.7,470.0,381.59,292.4
2018,7,29,8,15,615.5,162.5,3.5,21.3,517.0,434.82,335.56
2018,7,29,8,30,639.0,170.0,3.5,21.9,564.0,489.26,378.44
2018,7,29,8,45,657.5,176.0,3.5,22.55,607.5,540.5,417.61
2018,7,29,9,0,676.0,182.0,3.5,23.2,651.0,591.8,455.67
2018,7,29,9,15,691.0,187.5,3.55,23.55,691.0,640.16,491.2
2018,7,29,9,30,706.0,193.0,3.6,23.9,731.0,687.68,525.31
2018,7,29,9,45,717.5,198.0,3.6,24.25,766.0,731.07,555.56
2018,7,29,10,0,729.0,203.0,3.6,24.6,801.0,772.83,584.04
2018,7,29,10,15,740.5,204.5,3.7,24.8,830.5,809.46,609.33
2018,7,29,10,30,752.0,206.0,3.8,25.0,860.0,843.93,632.87
2018,7,29,10,45,756.5,209.0,3.85,25.2,880.5,871.44,651.06
2018,7,29,11,0,761.0,212.0,3.9,25.4,901.0,896.08,666.91
2018,7,29,11,15,763.5,214.0,4.0,25.5,915.0,914.95,679.29
2018,7,29,11,30,766.0,216.0,4.1,25.6,929.0,930.62,689.61
2018,7,29,11,45,781.0,209.0,4.15,25.7,940.5,936.64,693.27
2018,7,29,12,0,796.0,202.0,4.2,25.8,952.0,949.0,701.37
2018,7,29,12,15,749.0,227.0,4.3,25.85,932.5,939.66,695.35
2018,7,29,12,30,702.0,252.0,4.4,25.9,913.0,917.53,680.19
2018,7,29,12,45,609.0,302.0,4.45,25.95,872.0,871.55,646.87
2018,7,29,13,0,516.0,352.0,4.5,26.0,831.0,825.26,613.1
2018,7,29,13,15,499.5,347.0,4.6,25.9,804.5,796.75,594.56
2018,7,29,13,30,483.0,342.0,4.7,25.8,778.0,766.46,574.45
2018,7,29,13,45,463.5,342.0,4.75,25.7,752.0,736.58,554.0
2018,7,29,14,0,444.0,342.0,4.8,25.6,726.0,705.53,532.51
2018,7,29,14,15,439.0,329.5,4.85,25.3,698.5,674.11,511.4
2018,7,29,14,30,434.0,317.0,4.9,25.0,671.0,641.28,488.93
2018,7,29,14,45,346.0,330.0,4.9,24.65,604.5,560.53,429.57
2018,7,29,15,0,258.0,343.0,4.9,24.3,538.0,495.07,380.58
2018,7,29,15,15,244.5,324.0,4.9,24.3,500.5,455.12,350.97
2018,7,29,15,30,231.0,305.0,4.9,24.3,463.0,408.58,315.96
2018,7,29,15,45,355.0,251.5,4.95,23.65,476.0,422.3,328.1
2018,7,29,16,0,479.0,198.0,5.0,23.0,489.0,422.61,328.34
2018,7,29,16,15,573.5,159.5,5.0,22.55,479.5,405.96,313.39
2018,7,29,16,30,668.0,121.0,5.0,22.1,470.0,373.67,284.29
2018,7,29,16,45,653.5,112.0,5.0,21.6,424.5,319.62,237.97
2018,7,29,17,0,639.0,103.0,5.0,21.1,379.0,266.26,191.43
2018,7,29,17,15,604.0,94.5,4.95,20.55,328.5,209.95,143.36
2018,7,29,17,30,569.0,86.0,4.9,20.0,278.0,157.3,100.15
2018,7,29,17,45,517.5,77.0,4.85,19.4,229.0,106.72,63.86
2018,7,29,18,0,466.0,68.0,4.8,18.8,180.0,62.38,40.87
2018,7,29,18,15,392.5,57.0,4.65,18.35,136.0,45.47,34.02
2018,7,29,18,30,319.0,46.0,4.5,17.9,92.0,35.41,24.76
2018,7,29,18,45,222.0,32.5,4.4,17.45,58.5,25.18,14.4
2018,7,29,19,0,125.0,19.0,4.3,17.0,25.0,14.81,0.0
2018,7,29,19,15,62.5,9.5,4.25,16.8,12.5,8.11,0.0
2018,7,29,19,30,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.15,16.4,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.15,15.95,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.25,15.85,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.25,15.8,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,4.15,15.8,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,4.05,15.7,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,30,5,15,38.5,10.0,3.55,14.4,12.0,8.54,0.0
2018,7,30,5,30,77.0,20.0,3.6,14.8,24.0,15.83,0.0
2018,7,30,5,45,149.5,37.5,3.65,15.25,56.5,29.13,18.49
2018,7,30,6,0,222.0,55.0,3.7,15.7,89.0,41.58,30.52
2018,7,30,6,15,280.0,72.5,3.7,16.4,131.5,54.05,41.93
2018,7,30,6,30,338.0,90.0,3.7,17.1,174.0,79.49,54.35
2018,7,30,6,45,381.5,105.0,3.65,17.85,220.5,120.86,80.29
2018,7,30,7,0,425.0,120.0,3.6,18.6,267.0,167.53,115.46
2018,7,30,7,15,457.5,131.5,3.55,19.35,313.0,214.07,153.59
2018,7,30,7,30,490.0,143.0,3.5,20.1,359.0,264.04,195.45
2018,7,30,7,45,518.0,156.0,3.4,20.8,408.5,316.95,239.62
2018,7,30,8,0,546.0,169.0,3.3,21.5,458.0,372.34,284.87
2018,7,30,8,15,572.5,177.5,3.3,22.25,506.0,425.37,327.27
2018,7,30,8,30,599.0,186.0,3.3,23.0,554.0,483.96,372.59
2018,7,30,8,45,618.0,193.0,3.3,23.8,597.5,534.56,410.62
2018,7,30,9,0,637.0,200.0,3.3,24.6,641.0,585.38,447.68
2018,7,30,9,15,656.0,204.5,3.35,25.3,681.5,633.93,482.4
2018,7,30,9,30,675.0,209.0,3.4,26.0,722.0,682.06,515.93
2018,7,30,9,45,692.5,210.5,3.45,26.7,758.0,725.68,545.55
2018,7,30,10,0,710.0,212.0,3.5,27.4,794.0,768.12,573.72
2018,7,30,10,15,723.0,213.5,3.55,28.0,824.0,805.47,598.03
2018,7,30,10,30,736.0,215.0,3.6,28.6,854.0,840.81,620.59
2018,7,30,10,45,747.0,214.5,3.7,29.15,877.0,870.3,639.31
2018,7,30,11,0,758.0,214.0,3.8,29.7,900.0,897.19,655.92
2018,7,30,11,15,764.0,214.0,3.85,30.2,914.5,917.28,667.52
2018,7,30,11,30,770.0,214.0,3.9,30.7,929.0,934.25,677.11
2018,7,30,11,45,772.5,214.5,3.9,31.2,936.5,945.25,682.56
2018,7,30,12,0,775.0,215.0,3.9,31.7,944.0,952.86,685.91
2018,7,30,12,15,782.5,210.0,3.95,32.0,946.0,946.82,681.33
2018,7,30,12,30,790.0,205.0,4.0,32.3,948.0,947.29,681.19
2018,7,30,12,45,794.0,200.5,4.05,32.6,942.0,941.49,677.03
2018,7,30,13,0,798.0,196.0,4.1,32.9,936.0,932.22,670.73
2018,7,30,13,15,794.5,194.5,4.2,32.85,921.0,915.45,660.83
2018,7,30,13,30,791.0,193.0,4.3,32.8,906.0,895.46,648.86
2018,7,30,13,45,786.0,190.5,4.35,32.75,884.0,870.2,633.14
2018,7,30,14,0,781.0,188.0,4.4,32.7,862.0,842.01,615.45
2018,7,30,14,15,771.5,185.0,4.45,32.35,832.0,812.13,596.54
2018,7,30,14,30,762.0,182.0,4.5,32.0,802.0,774.18,571.74
2018,7,30,14,45,749.5,179.0,4.55,31.65,766.5,731.95,543.47
2018,7,30,15,0,737.0,176.0,4.6,31.3,731.0,688.09,513.42
2018,7,30,15,15,722.0,171.5,4.6,31.3,690.5,639.85,478.78
2018,7,30,15,30,707.0,167.0,4.6,31.3,650.0,590.74,442.75
2018,7,30,15,45,686.0,162.0,4.65,30.15,604.5,537.28,404.72
2018,7,30,16,0,665.0,157.0,4.7,29.0,559.0,484.11,365.48
2018,7,30,16,15,637.5,151.0,4.75,28.2,510.5,427.77,322.02
2018,7,30,16,30,610.0,145.0,4.8,27.4,462.0,373.07,278.5
2018,7,30,16,45,576.0,137.0,4.8,26.65,412.0,316.48,232.48
2018,7,30,17,0,542.0,129.0,4.8,25.9,362.0,259.47,185.49
2018,7,30,17,15,497.5,119.0,4.8,24.9,311.5,205.55,141.56
2018,7,30,17,30,453.0,109.0,4.8,23.9,261.0,156.48,102.94
2018,7,30,17,45,396.5,96.0,4.8,22.85,212.5,109.18,69.5
2018,7,30,18,0,340.0,83.0,4.8,21.8,164.0,68.74,47.06
2018,7,30,18,15,273.0,66.0,4.75,21.0,121.0,49.46,37.04
2018,7,30,18,30,206.0,49.0,4.7,20.2,78.0,37.19,25.96
2018,7,30,18,45,132.5,31.0,4.6,19.35,47.0,23.81,12.93
2018,7,30,19,0,59.0,13.0,4.5,18.5,16.0,10.1,0.0
2018,7,30,19,15,29.5,6.5,4.45,18.1,8.0,5.55,0.0
2018,7,30,19,30,0.0,0.0,4.4,17.7,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.35,17.3,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.25,16.7,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.0,15.95,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.9,15.15,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.9,14.85,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.75,14.3,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
