Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,20,15,0.0,0.0,3.95,16.7,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.85,15.6,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,20,5,15,22.0,3.5,2.85,14.15,3.5,0.0,0.0
2018,8,20,5,30,44.0,7.0,3.0,14.5,7.0,5.97,0.0
2018,8,20,5,45,145.0,21.0,3.15,14.85,33.0,16.38,0.0
2018,8,20,6,0,246.0,35.0,3.3,15.2,59.0,27.12,16.5
2018,8,20,6,15,331.5,48.0,3.3,15.75,101.5,36.91,26.42
2018,8,20,6,30,417.0,61.0,3.3,16.3,144.0,78.16,46.38
2018,8,20,6,45,477.0,72.0,3.3,16.8,193.5,125.49,79.07
2018,8,20,7,0,537.0,83.0,3.3,17.3,243.0,180.32,122.95
2018,8,20,7,15,581.0,91.0,3.25,18.0,294.5,235.62,170.18
2018,8,20,7,30,625.0,99.0,3.2,18.7,346.0,295.71,221.81
2018,8,20,7,45,657.0,106.0,3.2,19.35,397.0,354.83,272.35
2018,8,20,8,0,689.0,113.0,3.2,20.0,448.0,416.58,323.66
2018,8,20,8,15,713.5,118.5,3.2,20.75,497.5,475.53,371.16
2018,8,20,8,30,738.0,124.0,3.2,21.5,547.0,535.55,417.83
2018,8,20,8,45,757.0,128.5,3.2,22.25,592.5,592.04,460.29
2018,8,20,9,0,776.0,133.0,3.2,23.0,638.0,646.77,500.08
2018,8,20,9,15,783.0,140.5,3.25,23.65,678.0,696.59,535.31
2018,8,20,9,30,790.0,148.0,3.3,24.3,718.0,744.55,568.24
2018,8,20,9,45,791.5,157.0,3.3,25.0,751.5,787.54,596.43
2018,8,20,10,0,793.0,166.0,3.3,25.7,785.0,827.82,621.51
2018,8,20,10,15,805.0,167.0,3.4,26.25,815.0,866.59,645.91
2018,8,20,10,30,817.0,168.0,3.5,26.8,845.0,902.94,668.46
2018,8,20,10,45,827.5,166.5,3.55,27.35,868.0,932.87,686.27
2018,8,20,11,0,838.0,165.0,3.6,27.9,891.0,959.81,702.05
2018,8,20,11,15,844.0,165.5,3.7,28.3,906.5,981.31,714.97
2018,8,20,11,30,850.0,166.0,3.8,28.7,922.0,999.35,725.7
2018,8,20,11,45,855.0,164.0,3.9,29.1,929.5,1010.4,731.96
2018,8,20,12,0,860.0,162.0,4.0,29.5,937.0,1017.74,735.95
2018,8,20,12,15,865.5,158.5,4.15,29.7,937.5,1020.29,737.87
2018,8,20,12,30,871.0,155.0,4.3,29.9,938.0,1018.99,737.41
2018,8,20,12,45,876.5,150.0,4.4,30.05,931.0,998.47,724.38
2018,8,20,13,0,882.0,145.0,4.5,30.2,924.0,988.62,718.52
2018,8,20,13,15,878.0,144.0,4.6,30.1,907.0,969.82,707.46
2018,8,20,13,30,874.0,143.0,4.7,30.0,890.0,947.55,694.3
2018,8,20,13,45,867.5,141.5,4.85,29.9,865.5,930.23,684.95
2018,8,20,14,0,861.0,140.0,5.0,29.8,841.0,897.97,665.38
2018,8,20,14,15,853.0,137.5,5.05,29.5,810.0,860.48,641.99
2018,8,20,14,30,845.0,135.0,5.1,29.2,779.0,820.3,616.49
2018,8,20,14,45,834.5,131.5,5.2,28.9,741.5,774.79,587.12
2018,8,20,15,0,824.0,128.0,5.3,28.6,704.0,727.24,554.3
2018,8,20,15,15,808.5,124.5,5.3,28.6,661.0,674.58,515.87
2018,8,20,15,30,793.0,121.0,5.3,28.6,618.0,620.88,475.78
2018,8,20,15,45,775.0,116.0,5.35,27.45,571.0,563.59,434.14
2018,8,20,16,0,757.0,111.0,5.4,26.3,524.0,506.11,390.7
2018,8,20,16,15,734.0,104.5,5.35,25.45,473.5,444.67,341.95
2018,8,20,16,30,711.0,98.0,5.3,24.6,423.0,384.31,292.39
2018,8,20,16,45,679.0,92.0,5.3,23.75,372.0,322.75,240.6
2018,8,20,17,0,647.0,86.0,5.3,22.9,321.0,263.94,189.98
2018,8,20,17,15,598.5,78.0,5.15,21.9,268.5,202.87,138.13
2018,8,20,17,30,550.0,70.0,5.0,20.9,216.0,147.31,92.52
2018,8,20,17,45,476.0,60.0,4.9,19.85,166.0,93.58,53.76
2018,8,20,18,0,402.0,50.0,4.8,18.8,116.0,49.26,29.68
2018,8,20,18,15,308.0,38.0,4.7,18.1,78.0,31.27,20.53
2018,8,20,18,30,214.0,26.0,4.6,17.4,40.0,21.83,4.94
2018,8,20,18,45,113.5,14.0,4.45,16.7,21.0,11.95,0.0
2018,8,20,19,0,13.0,2.0,4.3,16.0,2.0,0.0,0.0
2018,8,20,19,15,6.5,1.0,4.15,15.7,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,21,5,15,18.0,3.0,2.05,12.65,3.0,0.0,0.0
2018,8,21,5,30,36.0,6.0,2.4,13.2,6.0,5.12,0.0
2018,8,21,5,45,149.5,21.0,2.7,13.7,33.5,16.39,0.0
2018,8,21,6,0,263.0,36.0,3.0,14.2,61.0,27.94,17.03
2018,8,21,6,15,351.5,48.5,3.05,14.7,104.0,39.65,28.87
2018,8,21,6,30,440.0,61.0,3.1,15.2,147.0,80.71,47.67
2018,8,21,6,45,497.5,72.0,3.15,15.7,197.0,129.35,81.67
2018,8,21,7,0,555.0,83.0,3.2,16.2,247.0,185.18,126.81
2018,8,21,7,15,597.0,91.5,3.1,16.75,298.5,241.68,175.51
2018,8,21,7,30,639.0,100.0,3.0,17.3,350.0,302.73,228.35
2018,8,21,7,45,667.5,107.5,2.9,17.9,401.0,361.95,279.21
2018,8,21,8,0,696.0,115.0,2.8,18.5,452.0,423.4,330.34
2018,8,21,8,15,719.5,120.5,2.75,19.1,501.0,482.37,377.98
2018,8,21,8,30,743.0,126.0,2.7,19.7,550.0,542.29,424.63
2018,8,21,8,45,761.5,130.5,2.65,20.35,595.5,598.85,467.05
2018,8,21,9,0,780.0,135.0,2.6,21.0,641.0,655.15,507.78
2018,8,21,9,15,760.5,155.0,2.65,21.5,674.5,699.8,538.98
2018,8,21,9,30,741.0,175.0,2.7,22.0,708.0,740.22,566.3
2018,8,21,9,45,707.5,203.5,2.75,22.5,732.5,773.52,587.59
2018,8,21,10,0,674.0,232.0,2.8,23.0,757.0,801.25,604.55
2018,8,21,10,15,687.0,234.0,2.85,23.5,786.0,839.09,629.3
2018,8,21,10,30,700.0,236.0,2.9,24.0,815.0,874.91,652.22
2018,8,21,10,45,713.0,234.0,3.0,24.5,837.0,904.68,671.26
2018,8,21,11,0,726.0,232.0,3.1,25.0,859.0,931.87,688.45
2018,8,21,11,15,732.5,232.5,3.2,25.4,874.0,952.56,701.09
2018,8,21,11,30,739.0,233.0,3.3,25.8,889.0,970.11,711.73
2018,8,21,11,45,743.0,232.5,3.45,26.15,896.0,981.0,718.56
2018,8,21,12,0,747.0,232.0,3.6,26.5,903.0,988.48,723.28
2018,8,21,12,15,736.5,237.5,3.7,26.65,898.5,984.25,720.65
2018,8,21,12,30,726.0,243.0,3.8,26.8,894.0,976.52,715.9
2018,8,21,12,45,710.0,250.0,3.9,26.95,881.0,961.56,706.21
2018,8,21,13,0,694.0,257.0,4.0,27.1,868.0,943.45,694.24
2018,8,21,13,15,693.0,252.0,4.1,27.05,852.5,925.25,683.23
2018,8,21,13,30,692.0,247.0,4.2,27.0,837.0,903.95,670.06
2018,8,21,13,45,689.0,241.0,4.3,27.0,814.5,876.94,652.77
2018,8,21,14,0,686.0,235.0,4.4,27.0,792.0,847.16,633.4
2018,8,21,14,15,676.5,230.0,4.45,26.75,761.5,810.29,609.19
2018,8,21,14,30,667.0,225.0,4.5,26.5,731.0,771.38,583.16
2018,8,21,14,45,655.0,218.0,4.6,26.25,694.5,726.95,553.13
2018,8,21,15,0,643.0,211.0,4.7,26.0,658.0,681.17,521.42
2018,8,21,15,15,624.5,204.0,4.7,26.0,616.0,629.95,484.04
2018,8,21,15,30,606.0,197.0,4.7,26.0,574.0,574.17,442.63
2018,8,21,15,45,582.5,186.5,4.75,25.0,526.5,517.04,400.92
2018,8,21,16,0,559.0,176.0,4.8,24.0,479.0,460.91,358.54
2018,8,21,16,15,527.5,165.0,4.75,23.25,429.0,401.97,312.15
2018,8,21,16,30,496.0,154.0,4.7,22.5,379.0,345.54,266.51
2018,8,21,16,45,460.5,142.0,4.65,21.8,331.0,289.72,220.35
2018,8,21,17,0,425.0,130.0,4.6,21.1,283.0,237.5,176.45
2018,8,21,17,15,377.5,114.5,4.5,20.3,234.0,183.66,131.76
2018,8,21,17,30,330.0,99.0,4.4,19.5,185.0,135.55,92.86
2018,8,21,17,45,270.0,80.0,4.25,18.7,140.0,88.65,57.87
2018,8,21,18,0,210.0,61.0,4.1,17.9,95.0,51.48,34.19
2018,8,21,18,15,144.0,40.5,3.95,17.4,60.0,31.31,20.45
2018,8,21,18,30,78.0,20.0,3.8,16.9,25.0,15.88,0.02
2018,8,21,18,45,39.0,10.0,3.6,16.45,12.5,8.54,0.0
2018,8,21,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,22,5,15,7.5,2.0,1.15,12.65,2.0,0.0,0.0
2018,8,22,5,30,15.0,4.0,1.2,13.3,4.0,3.41,0.0
2018,8,22,5,45,75.0,19.0,1.3,13.95,25.5,14.95,0.0
2018,8,22,6,0,135.0,34.0,1.4,14.6,47.0,26.47,15.6
2018,8,22,6,15,202.0,54.0,1.6,15.25,86.5,41.34,30.24
2018,8,22,6,30,269.0,74.0,1.8,15.9,126.0,78.1,50.88
2018,8,22,6,45,323.5,92.0,1.95,16.5,173.5,121.39,82.29
2018,8,22,7,0,378.0,110.0,2.1,17.1,221.0,171.67,122.42
2018,8,22,7,15,425.0,124.0,2.1,17.65,271.5,223.4,165.55
2018,8,22,7,30,472.0,138.0,2.1,18.2,322.0,280.56,213.38
2018,8,22,7,45,511.0,148.0,2.1,18.75,372.5,336.31,259.76
2018,8,22,8,0,550.0,158.0,2.1,19.3,423.0,395.78,308.04
2018,8,22,8,15,582.0,165.0,2.1,19.9,472.0,452.44,352.88
2018,8,22,8,30,614.0,172.0,2.1,20.5,521.0,515.93,401.38
2018,8,22,8,45,642.0,176.0,2.1,21.1,567.0,571.86,442.88
2018,8,22,9,0,670.0,180.0,2.1,21.7,613.0,628.72,483.82
2018,8,22,9,15,698.0,179.5,2.15,22.35,656.0,681.93,521.25
2018,8,22,9,30,726.0,179.0,2.2,23.0,699.0,735.19,557.76
2018,8,22,9,45,753.5,175.0,2.25,23.65,738.0,784.29,590.63
2018,8,22,10,0,781.0,171.0,2.3,24.3,777.0,832.52,621.94
2018,8,22,10,15,793.0,171.5,2.4,24.9,806.5,865.17,641.85
2018,8,22,10,30,805.0,172.0,2.5,25.5,836.0,900.76,663.7
2018,8,22,10,45,815.5,172.0,2.6,26.1,859.5,931.86,682.4
2018,8,22,11,0,826.0,172.0,2.7,26.7,883.0,960.03,699.13
2018,8,22,11,15,832.5,171.5,2.8,27.15,898.0,980.81,711.45
2018,8,22,11,30,839.0,171.0,2.9,27.6,913.0,998.17,721.65
2018,8,22,11,45,843.5,169.5,3.0,28.1,920.5,1009.07,727.65
2018,8,22,12,0,848.0,168.0,3.1,28.6,928.0,1016.29,731.41
2018,8,22,12,15,845.0,169.5,3.2,28.85,925.5,1015.42,730.85
2018,8,22,12,30,842.0,171.0,3.3,29.1,923.0,1010.8,728.05
2018,8,22,12,45,835.0,173.0,3.4,29.4,912.5,999.12,720.66
2018,8,22,13,0,828.0,175.0,3.5,29.7,902.0,983.87,711.08
2018,8,22,13,15,826.0,171.5,3.6,29.75,885.0,964.55,699.61
2018,8,22,13,30,824.0,168.0,3.7,29.8,868.0,941.77,685.89
2018,8,22,13,45,821.0,164.5,3.8,29.9,845.0,914.74,669.19
2018,8,22,14,0,818.0,161.0,3.9,30.0,822.0,884.53,650.3
2018,8,22,14,15,810.5,157.0,4.0,29.75,791.0,847.05,627.26
2018,8,22,14,30,803.0,153.0,4.1,29.5,760.0,806.99,602.19
2018,8,22,14,45,792.5,149.0,4.25,29.3,723.0,762.29,572.88
2018,8,22,15,0,782.0,145.0,4.4,29.1,686.0,718.45,542.91
2018,8,22,15,15,765.5,140.5,4.4,29.1,643.0,665.17,504.62
2018,8,22,15,30,749.0,136.0,4.4,29.1,600.0,611.09,464.87
2018,8,22,15,45,730.0,130.0,4.5,28.1,553.0,553.65,423.52
2018,8,22,16,0,711.0,124.0,4.6,27.1,506.0,496.29,380.71
2018,8,22,16,15,687.0,117.0,4.6,26.3,457.0,436.11,333.6
2018,8,22,16,30,663.0,110.0,4.6,25.5,408.0,377.22,285.87
2018,8,22,16,45,629.0,102.0,4.6,24.65,356.5,315.63,234.81
2018,8,22,17,0,595.0,94.0,4.6,23.8,305.0,257.19,185.24
2018,8,22,17,15,545.5,85.0,4.55,22.75,254.0,197.99,135.62
2018,8,22,17,30,496.0,76.0,4.5,21.7,203.0,144.55,92.2
2018,8,22,17,45,426.0,63.5,4.4,20.65,155.0,92.36,54.44
2018,8,22,18,0,356.0,51.0,4.3,19.6,107.0,46.94,28.29
2018,8,22,18,15,253.5,36.5,4.15,18.9,69.0,28.25,17.57
2018,8,22,18,30,151.0,22.0,4.0,18.2,31.0,17.14,0.0
2018,8,22,18,45,75.5,11.0,3.9,17.45,15.5,9.39,0.0
2018,8,22,19,0,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,23,5,15,13.0,2.5,1.65,12.4,2.5,0.0,0.0
2018,8,23,5,30,26.0,5.0,1.9,13.1,5.0,4.27,0.0
2018,8,23,5,45,119.0,19.5,2.15,13.8,29.0,16.64,0.0
2018,8,23,6,0,212.0,34.0,2.4,14.5,53.0,26.31,15.16
2018,8,23,6,15,299.0,49.0,2.55,15.1,95.5,37.69,27.04
2018,8,23,6,30,386.0,64.0,2.7,15.7,138.0,79.13,47.53
2018,8,23,6,45,448.0,76.0,2.85,16.25,187.0,125.95,80.72
2018,8,23,7,0,510.0,88.0,3.0,16.8,236.0,183.53,127.19
2018,8,23,7,15,556.0,97.5,3.0,17.3,288.0,239.47,175.07
2018,8,23,7,30,602.0,107.0,3.0,17.8,340.0,300.53,227.54
2018,8,23,7,45,636.0,114.5,3.0,18.3,391.5,359.96,278.32
2018,8,23,8,0,670.0,122.0,3.0,18.8,443.0,422.3,330.12
2018,8,23,8,15,696.5,127.5,3.0,19.35,492.5,481.6,378.05
2018,8,23,8,30,723.0,133.0,3.0,19.9,542.0,542.2,425.41
2018,8,23,8,45,744.0,137.0,3.05,20.45,588.0,598.99,468.56
2018,8,23,9,0,765.0,141.0,3.1,21.0,634.0,655.79,510.43
2018,8,23,9,15,760.5,154.0,3.15,21.55,670.5,703.32,544.04
2018,8,23,9,30,756.0,167.0,3.2,22.1,707.0,748.07,574.75
2018,8,23,9,45,741.5,184.0,3.3,22.6,735.5,785.96,600.04
2018,8,23,10,0,727.0,201.0,3.4,23.1,764.0,820.02,622.18
2018,8,23,10,15,738.0,203.5,3.5,23.55,793.0,858.09,647.5
2018,8,23,10,30,749.0,206.0,3.6,24.0,822.0,893.86,670.57
2018,8,23,10,45,757.0,208.0,3.65,24.45,844.5,923.89,689.04
2018,8,23,11,0,765.0,210.0,3.7,24.9,867.0,951.04,705.52
2018,8,23,11,15,769.0,211.5,3.8,25.2,881.0,970.86,717.81
2018,8,23,11,30,773.0,213.0,3.9,25.5,895.0,987.34,728.0
2018,8,23,11,45,774.5,214.0,4.0,25.85,901.5,997.45,733.93
2018,8,23,12,0,776.0,215.0,4.1,26.2,908.0,1004.01,737.64
2018,8,23,12,15,768.0,219.0,4.2,26.3,904.0,1000.71,735.7
2018,8,23,12,30,760.0,223.0,4.3,26.4,900.0,993.82,731.55
2018,8,23,12,45,747.0,228.5,4.35,26.5,888.0,980.1,722.7
2018,8,23,13,0,734.0,234.0,4.4,26.6,876.0,963.08,711.76
2018,8,23,13,15,729.5,231.0,4.5,26.55,859.0,942.73,699.32
2018,8,23,13,30,725.0,228.0,4.6,26.5,842.0,919.27,684.84
2018,8,23,13,45,718.0,224.0,4.7,26.45,817.5,889.67,666.0
2018,8,23,14,0,711.0,220.0,4.8,26.4,793.0,857.39,645.07
2018,8,23,14,15,701.5,215.0,4.85,26.1,762.0,819.62,620.32
2018,8,23,14,30,692.0,210.0,4.9,25.8,731.0,779.73,593.65
2018,8,23,14,45,678.5,204.5,4.95,25.55,694.0,734.47,562.45
2018,8,23,15,0,665.0,199.0,5.0,25.3,657.0,687.89,529.65
2018,8,23,15,15,647.0,192.0,5.0,25.3,614.5,635.9,491.44
2018,8,23,15,30,629.0,185.0,5.0,25.3,572.0,583.57,452.19
2018,8,23,15,45,607.0,176.5,5.0,24.35,526.0,522.99,407.47
2018,8,23,16,0,585.0,168.0,5.0,23.4,480.0,468.08,365.53
2018,8,23,16,15,556.5,157.5,5.0,22.75,431.0,409.42,318.97
2018,8,23,16,30,528.0,147.0,5.0,22.1,382.0,352.89,272.79
2018,8,23,16,45,491.0,135.5,4.95,21.4,332.5,295.03,224.61
2018,8,23,17,0,454.0,124.0,4.9,20.7,283.0,240.92,178.8
2018,8,23,17,15,404.5,108.5,4.85,19.9,233.0,184.79,131.92
2018,8,23,17,30,355.0,93.0,4.8,19.1,183.0,134.65,91.16
2018,8,23,17,45,292.5,75.0,4.7,18.3,137.5,87.59,56.15
2018,8,23,18,0,230.0,57.0,4.6,17.5,92.0,48.68,31.63
2018,8,23,18,15,156.5,38.0,4.5,16.95,57.5,29.11,18.18
2018,8,23,18,30,83.0,19.0,4.4,16.4,23.0,15.07,0.0
2018,8,23,18,45,41.5,9.5,4.25,15.9,11.5,8.11,0.0
2018,8,23,19,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,8,24,5,15,8.0,1.5,1.85,11.75,1.5,0.0,0.0
2018,8,24,5,30,16.0,3.0,2.1,12.3,3.0,0.0,0.0
2018,8,24,5,45,82.5,18.0,2.4,12.9,24.5,15.36,0.0
2018,8,24,6,0,149.0,33.0,2.7,13.5,46.0,25.4,14.18
2018,8,24,6,15,226.5,51.5,2.8,14.0,86.5,39.87,29.0
2018,8,24,6,30,304.0,70.0,2.9,14.5,127.0,79.05,50.35
2018,8,24,6,45,366.5,85.5,3.0,15.05,175.5,123.89,82.95
2018,8,24,7,0,429.0,101.0,3.1,15.6,224.0,176.64,125.51
2018,8,24,7,15,477.5,112.5,3.0,16.15,275.0,229.96,170.83
2018,8,24,7,30,526.0,124.0,2.9,16.7,326.0,288.77,220.97
2018,8,24,7,45,564.5,132.0,2.85,17.25,377.0,345.77,269.33
2018,8,24,8,0,603.0,140.0,2.8,17.8,428.0,410.81,322.81
2018,8,24,8,15,632.0,147.0,2.7,18.45,477.0,469.33,369.55
2018,8,24,8,30,661.0,154.0,2.6,19.1,526.0,529.58,416.0
2018,8,24,8,45,685.0,158.5,2.55,19.75,572.0,585.86,458.05
2018,8,24,9,0,709.0,163.0,2.5,20.4,618.0,642.59,499.03
2018,8,24,9,15,707.0,176.0,2.55,21.0,654.5,689.27,531.71
2018,8,24,9,30,705.0,189.0,2.6,21.6,691.0,733.52,561.81
2018,8,24,9,45,693.0,206.0,2.6,22.2,719.5,771.11,586.01
2018,8,24,10,0,681.0,223.0,2.6,22.8,748.0,805.21,607.24
2018,8,24,10,15,694.0,225.0,2.7,23.35,777.5,843.26,632.2
2018,8,24,10,30,707.0,227.0,2.8,23.9,807.0,879.24,655.37
2018,8,24,10,45,717.5,228.5,2.9,24.45,830.0,910.16,674.88
2018,8,24,11,0,728.0,230.0,3.0,25.0,853.0,938.43,692.33
2018,8,24,11,15,734.5,230.0,3.1,25.45,867.5,958.6,704.43
2018,8,24,11,30,741.0,230.0,3.2,25.9,882.0,975.59,714.55
2018,8,24,11,45,745.5,229.5,3.3,26.35,889.5,986.85,721.0
2018,8,24,12,0,750.0,229.0,3.4,26.8,897.0,994.67,725.33
2018,8,24,12,15,741.5,233.5,3.5,27.0,893.0,991.21,723.13
2018,8,24,12,30,733.0,238.0,3.6,27.2,889.0,984.25,718.81
2018,8,24,12,45,720.0,243.0,3.7,27.45,876.5,970.0,709.67
2018,8,24,13,0,707.0,248.0,3.8,27.7,864.0,952.56,698.18
2018,8,24,13,15,703.5,244.5,3.9,27.7,847.5,932.97,686.2
2018,8,24,13,30,700.0,241.0,4.0,27.7,831.0,910.34,672.09
2018,8,24,13,45,694.5,235.5,4.05,27.75,807.0,881.11,653.06
2018,8,24,14,0,689.0,230.0,4.1,27.8,783.0,849.21,632.08
2018,8,24,14,15,679.5,225.0,4.2,27.6,752.5,811.96,607.91
2018,8,24,14,30,670.0,220.0,4.3,27.4,722.0,772.67,581.9
2018,8,24,14,45,657.0,213.5,4.35,27.2,685.0,727.54,551.09
2018,8,24,15,0,644.0,207.0,4.4,27.0,648.0,681.12,518.73
2018,8,24,15,15,625.5,199.5,4.4,27.0,605.5,629.12,481.08
2018,8,24,15,30,607.0,192.0,4.4,27.0,563.0,572.4,439.27
2018,8,24,15,45,585.0,182.5,4.45,26.2,517.0,516.75,398.57
2018,8,24,16,0,563.0,173.0,4.5,25.4,471.0,461.93,357.19
2018,8,24,16,15,535.0,161.5,4.45,24.65,422.5,403.67,311.64
2018,8,24,16,30,507.0,150.0,4.4,23.9,374.0,347.56,266.47
2018,8,24,16,45,469.0,137.5,4.4,23.2,324.0,289.62,218.92
2018,8,24,17,0,431.0,125.0,4.4,22.5,274.0,235.61,173.81
2018,8,24,17,15,382.0,109.0,4.3,21.55,225.0,180.54,128.36
2018,8,24,17,30,333.0,93.0,4.2,20.6,176.0,131.42,88.84
2018,8,24,17,45,272.0,74.0,4.1,19.65,131.0,85.06,54.49
2018,8,24,18,0,211.0,55.0,4.0,18.7,86.0,46.72,30.08
2018,8,24,18,15,141.5,35.5,3.9,18.05,53.0,27.61,16.54
2018,8,24,18,30,72.0,16.0,3.8,17.4,20.0,12.42,0.0
2018,8,24,18,45,36.0,8.0,3.7,16.75,10.0,6.83,0.0
2018,8,24,19,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,8,25,5,15,9.0,1.5,1.5,11.2,1.5,0.0,0.0
2018,8,25,5,30,18.0,3.0,1.7,11.9,3.0,0.0,0.0
2018,8,25,5,45,91.0,17.0,1.85,12.55,24.0,14.51,0.0
2018,8,25,6,0,164.0,31.0,2.0,13.2,45.0,23.93,12.7
2018,8,25,6,15,243.5,48.5,2.15,13.85,85.5,38.42,27.71
2018,8,25,6,30,323.0,66.0,2.3,14.5,126.0,78.16,48.71
2018,8,25,6,45,385.0,80.5,2.45,15.15,174.5,123.4,81.62
2018,8,25,7,0,447.0,95.0,2.6,15.8,223.0,176.47,124.54
2018,8,25,7,15,494.5,106.5,2.55,16.5,274.0,230.67,170.64
2018,8,25,7,30,542.0,118.0,2.5,17.2,325.0,290.24,221.32
2018,8,25,7,45,579.0,126.5,2.45,17.9,376.5,352.28,273.38
2018,8,25,8,0,616.0,135.0,2.4,18.6,428.0,413.94,323.75
2018,8,25,8,15,644.0,142.5,2.35,19.35,477.5,473.18,370.66
2018,8,25,8,30,672.0,150.0,2.3,20.1,527.0,534.04,417.1
2018,8,25,8,45,695.0,155.0,2.25,20.9,573.0,590.76,458.77
2018,8,25,9,0,718.0,160.0,2.2,21.7,619.0,647.82,499.19
2018,8,25,9,15,710.5,175.5,2.15,22.45,654.5,693.45,529.74
2018,8,25,9,30,703.0,191.0,2.1,23.2,690.0,736.12,557.21
2018,8,25,9,45,684.5,212.5,2.1,23.95,718.0,772.68,579.71
2018,8,25,10,0,666.0,234.0,2.1,24.7,746.0,805.14,598.85
2018,8,25,10,15,677.0,238.0,2.1,25.4,775.0,842.97,622.04
2018,8,25,10,30,688.0,242.0,2.1,26.1,804.0,878.69,643.31
2018,8,25,10,45,697.0,243.5,2.1,26.75,826.0,907.91,660.15
2018,8,25,11,0,706.0,245.0,2.1,27.4,848.0,934.44,675.09
2018,8,25,11,15,712.0,246.5,2.15,27.95,863.0,955.27,686.97
2018,8,25,11,30,718.0,248.0,2.2,28.5,878.0,972.98,696.87
2018,8,25,11,45,722.5,248.0,2.25,29.05,885.5,984.55,702.84
2018,8,25,12,0,727.0,248.0,2.3,29.6,893.0,992.75,706.74
2018,8,25,12,15,739.5,240.0,2.45,30.0,895.5,997.59,710.08
2018,8,25,12,30,752.0,232.0,2.6,30.4,898.0,998.79,711.2
2018,8,25,12,45,765.0,221.5,2.7,30.8,892.5,994.26,708.33
2018,8,25,13,0,778.0,211.0,2.8,31.2,887.0,985.86,703.13
2018,8,25,13,15,775.5,208.0,3.0,31.35,870.5,966.54,692.53
2018,8,25,13,30,773.0,205.0,3.2,31.5,854.0,943.88,679.72
2018,8,25,13,45,769.5,199.5,3.35,31.6,830.0,914.64,662.27
2018,8,25,14,0,766.0,194.0,3.5,31.7,806.0,882.39,642.7
2018,8,25,14,15,758.5,188.5,3.65,31.5,774.5,843.97,619.39
2018,8,25,14,30,751.0,183.0,3.8,31.3,743.0,803.13,593.48
2018,8,25,14,45,740.5,177.0,3.95,31.05,706.0,757.35,563.62
2018,8,25,15,0,730.0,171.0,4.1,30.8,669.0,709.86,531.76
2018,8,25,15,15,712.0,165.5,4.1,30.8,625.5,656.35,493.77
2018,8,25,15,30,694.0,160.0,4.1,30.8,582.0,602.34,454.55
2018,8,25,15,45,673.5,152.5,4.3,29.75,535.0,544.84,413.93
2018,8,25,16,0,653.0,145.0,4.5,28.7,488.0,487.75,371.96
2018,8,25,16,15,627.0,135.5,4.55,27.75,438.5,427.06,325.34
2018,8,25,16,30,601.0,126.0,4.6,26.8,389.0,368.06,278.37
2018,8,25,16,45,563.5,116.0,4.65,25.9,337.5,306.75,228.29
2018,8,25,17,0,526.0,106.0,4.7,25.0,286.0,245.65,177.41
2018,8,25,17,15,473.5,93.5,4.65,23.8,235.0,187.11,129.07
2018,8,25,17,30,421.0,81.0,4.6,22.6,184.0,134.8,87.09
2018,8,25,17,45,350.5,66.0,4.5,21.4,137.5,85.4,51.36
2018,8,25,18,0,280.0,51.0,4.4,20.2,91.0,45.05,27.67
2018,8,25,18,15,187.0,34.0,4.3,19.35,56.0,26.23,14.93
2018,8,25,18,30,94.0,17.0,4.2,18.5,21.0,13.23,0.0
2018,8,25,18,45,47.0,8.5,4.1,17.65,10.5,7.26,0.0
2018,8,25,19,0,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.65,15.65,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,8,26,5,15,14.0,2.5,2.2,11.6,2.0,0.0,0.0
2018,8,26,5,30,28.0,5.0,2.5,12.2,4.0,0.0,0.0
2018,8,26,5,45,131.5,17.5,2.8,12.85,27.0,14.94,0.0
2018,8,26,6,0,235.0,30.0,3.1,13.5,50.0,23.36,11.79
2018,8,26,6,15,332.5,43.0,3.2,14.1,92.5,37.76,27.03
2018,8,26,6,30,430.0,56.0,3.3,14.7,135.0,81.29,47.18
2018,8,26,6,45,497.5,66.0,3.4,15.3,185.5,130.61,82.64
2018,8,26,7,0,565.0,76.0,3.5,15.9,236.0,188.38,129.84
2018,8,26,7,15,612.5,83.0,3.4,16.55,288.5,246.22,180.04
2018,8,26,7,30,660.0,90.0,3.3,17.2,341.0,309.23,234.72
2018,8,26,7,45,695.0,95.5,3.2,17.85,393.5,370.74,287.58
2018,8,26,8,0,730.0,101.0,3.1,18.5,446.0,435.15,341.15
2018,8,26,8,15,755.5,106.0,3.05,19.25,496.5,496.78,390.76
2018,8,26,8,30,781.0,111.0,3.0,20.0,547.0,558.99,438.96
2018,8,26,8,45,800.5,114.0,2.95,20.75,593.5,616.39,481.83
2018,8,26,9,0,820.0,117.0,2.9,21.5,640.0,673.46,522.93
2018,8,26,9,15,835.5,119.5,2.9,22.2,682.0,726.57,560.09
2018,8,26,9,30,851.0,122.0,2.9,22.9,724.0,778.34,594.87
2018,8,26,9,45,863.5,123.0,2.95,23.6,760.0,824.58,624.1
2018,8,26,10,0,876.0,124.0,3.0,24.3,796.0,860.1,645.59
2018,8,26,10,15,886.5,125.0,3.1,24.95,826.5,899.24,669.83
2018,8,26,10,30,897.0,126.0,3.2,25.6,857.0,935.62,691.94
2018,8,26,10,45,906.5,125.0,3.25,26.25,880.5,966.14,709.67
2018,8,26,11,0,916.0,124.0,3.3,26.9,904.0,993.43,725.2
2018,8,26,11,15,921.0,124.0,3.45,27.35,919.0,1014.0,737.65
2018,8,26,11,30,926.0,124.0,3.6,27.8,934.0,1030.87,747.8
2018,8,26,11,45,930.0,122.5,3.7,28.25,941.0,1041.48,753.63
2018,8,26,12,0,934.0,121.0,3.8,28.7,948.0,1048.19,757.09
2018,8,26,12,15,931.0,122.0,3.9,28.95,945.0,1046.56,755.91
2018,8,26,12,30,928.0,123.0,4.0,29.2,942.0,1040.97,752.35
2018,8,26,12,45,922.0,125.0,4.1,29.4,931.0,1029.56,745.29
2018,8,26,13,0,916.0,127.0,4.2,29.6,920.0,1014.35,735.89
2018,8,26,13,15,913.0,125.5,4.3,29.6,903.0,994.86,724.33
2018,8,26,13,30,910.0,124.0,4.4,29.6,886.0,971.7,710.38
2018,8,26,13,45,904.5,121.5,4.5,29.6,860.0,941.77,691.9
2018,8,26,14,0,899.0,119.0,4.6,29.6,834.0,908.54,671.13
2018,8,26,14,15,891.0,117.0,4.7,29.35,802.0,870.59,647.87
2018,8,26,14,30,883.0,115.0,4.8,29.1,770.0,829.85,622.45
2018,8,26,14,45,872.5,112.0,4.9,28.8,731.5,783.67,592.93
2018,8,26,15,0,862.0,109.0,5.0,28.5,693.0,741.0,564.8
2018,8,26,15,15,846.5,105.5,5.0,28.5,648.5,686.09,524.91
2018,8,26,15,30,831.0,102.0,5.0,28.5,604.0,630.06,483.25
2018,8,26,15,45,810.5,98.5,5.05,27.35,555.5,570.38,439.91
2018,8,26,16,0,790.0,95.0,5.1,26.2,507.0,510.72,394.79
2018,8,26,16,15,761.5,91.0,5.1,25.3,455.5,447.28,344.51
2018,8,26,16,30,733.0,87.0,5.1,24.4,404.0,384.65,293.1
2018,8,26,16,45,695.5,81.5,5.05,23.55,351.0,320.03,238.6
2018,8,26,17,0,658.0,76.0,5.0,22.7,298.0,258.85,185.81
2018,8,26,17,15,604.0,68.5,4.9,21.7,245.5,196.09,132.45
2018,8,26,17,30,550.0,61.0,4.8,20.7,193.0,139.57,86.05
2018,8,26,17,45,469.5,52.0,4.7,19.65,145.0,86.02,47.69
2018,8,26,18,0,389.0,43.0,4.6,18.6,97.0,42.78,24.71
2018,8,26,18,15,265.0,30.0,4.5,17.95,60.0,24.83,13.42
2018,8,26,18,30,141.0,17.0,4.4,17.3,23.0,14.51,0.0
2018,8,26,18,45,70.5,8.5,4.35,16.65,11.5,0.0,0.0
2018,8,26,19,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.25,15.75,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.15,15.25,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,27,5,15,9.0,1.5,2.6,13.45,1.5,0.0,0.0
2018,8,27,5,30,18.0,3.0,2.9,13.9,3.0,0.0,0.0
2018,8,27,5,45,136.5,16.0,3.2,14.35,26.5,13.66,0.0
2018,8,27,6,0,255.0,29.0,3.5,14.8,50.0,24.18,11.77
2018,8,27,6,15,354.0,39.5,3.55,15.4,91.0,35.85,25.17
2018,8,27,6,30,453.0,50.0,3.6,16.0,132.0,78.96,43.89
2018,8,27,6,45,514.5,59.0,3.65,16.55,180.5,128.17,79.45
2018,8,27,7,0,576.0,68.0,3.7,17.1,229.0,185.0,126.19
2018,8,27,7,15,618.5,74.5,3.65,17.7,279.5,241.71,175.74
2018,8,27,7,30,661.0,81.0,3.6,18.3,330.0,302.95,229.22
2018,8,27,7,45,689.5,87.5,3.55,18.85,380.5,362.89,281.11
2018,8,27,8,0,718.0,94.0,3.5,19.4,431.0,424.99,333.2
2018,8,27,8,15,741.0,98.5,3.45,20.0,479.5,484.24,381.36
2018,8,27,8,30,764.0,103.0,3.4,20.6,528.0,543.87,428.1
2018,8,27,8,45,780.5,107.0,3.35,21.2,572.5,599.48,470.2
2018,8,27,9,0,797.0,111.0,3.3,21.8,617.0,654.55,510.47
2018,8,27,9,15,792.0,123.0,3.35,22.35,653.5,701.54,543.75
2018,8,27,9,30,787.0,135.0,3.4,22.9,690.0,745.48,573.95
2018,8,27,9,45,773.5,151.0,3.4,23.4,719.0,783.38,598.55
2018,8,27,10,0,760.0,167.0,3.4,23.9,748.0,822.71,623.52
2018,8,27,10,15,771.5,168.5,3.5,24.35,777.0,855.11,644.07
2018,8,27,10,30,783.0,170.0,3.6,24.8,806.0,890.57,666.64
2018,8,27,10,45,793.0,169.5,3.65,25.3,828.0,920.13,684.62
2018,8,27,11,0,803.0,169.0,3.7,25.8,850.0,946.78,700.59
2018,8,27,11,15,809.0,168.0,3.8,26.15,864.0,966.02,712.35
2018,8,27,11,30,815.0,167.0,3.9,26.5,878.0,981.88,721.97
2018,8,27,11,45,819.0,166.5,3.95,26.85,885.0,992.8,728.11
2018,8,27,12,0,823.0,166.0,4.0,27.2,892.0,1000.12,732.01
2018,8,27,12,15,824.5,165.0,4.1,27.4,891.0,1000.82,732.44
2018,8,27,12,30,826.0,164.0,4.2,27.6,890.0,997.82,730.59
2018,8,27,12,45,826.5,161.0,4.25,27.8,881.0,988.15,724.18
2018,8,27,13,0,827.0,158.0,4.3,28.0,872.0,974.81,715.5
2018,8,27,13,15,822.0,157.0,4.4,27.95,854.5,954.7,703.36
2018,8,27,13,30,817.0,156.0,4.5,27.9,837.0,931.25,689.02
2018,8,27,13,45,810.0,154.0,4.55,27.9,812.5,901.81,670.23
2018,8,27,14,0,803.0,152.0,4.6,27.9,788.0,869.44,649.46
2018,8,27,14,15,793.5,149.0,4.65,27.65,756.5,831.23,625.26
2018,8,27,14,30,784.0,146.0,4.7,27.4,725.0,790.65,599.13
2018,8,27,14,45,771.5,142.5,4.75,27.15,688.0,745.15,568.65
2018,8,27,15,0,759.0,139.0,4.8,26.9,651.0,700.7,537.51
2018,8,27,15,15,742.0,134.5,4.8,26.9,608.0,647.67,498.71
2018,8,27,15,30,725.0,130.0,4.8,26.9,565.0,593.97,458.54
2018,8,27,15,45,703.5,124.5,4.8,26.0,518.5,536.37,415.94
2018,8,27,16,0,682.0,119.0,4.8,25.1,472.0,479.21,372.17
2018,8,27,16,15,655.0,111.5,4.75,24.4,422.5,418.38,323.72
2018,8,27,16,30,628.0,104.0,4.7,23.7,373.0,359.31,275.15
2018,8,27,16,45,590.0,96.0,4.65,23.0,322.5,298.13,223.78
2018,8,27,17,0,552.0,88.0,4.6,22.3,272.0,240.68,174.59
2018,8,27,17,15,499.0,78.5,4.5,21.4,223.0,182.75,125.73
2018,8,27,17,30,446.0,69.0,4.4,20.5,174.0,131.11,83.62
2018,8,27,17,45,372.0,57.0,4.3,19.65,129.5,79.88,46.3
2018,8,27,18,0,298.0,45.0,4.2,18.8,85.0,40.64,24.02
2018,8,27,18,15,196.0,30.5,4.1,18.2,52.0,23.64,11.83
2018,8,27,18,30,94.0,16.0,4.0,17.6,19.0,13.66,0.0
2018,8,27,18,45,47.0,8.0,3.9,17.0,9.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.7,16.15,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.55,15.65,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,28,5,15,5.5,1.0,1.75,12.95,1.0,0.0,0.0
2018,8,28,5,30,11.0,2.0,2.1,13.5,2.0,0.0,0.0
2018,8,28,5,45,100.5,16.0,2.45,14.05,23.5,13.66,0.0
2018,8,28,6,0,190.0,30.0,2.8,14.6,45.0,23.27,10.52
2018,8,28,6,15,283.0,43.5,2.85,15.1,84.5,37.3,22.84
2018,8,28,6,30,376.0,57.0,2.9,15.6,124.0,77.93,45.7
2018,8,28,6,45,440.0,68.5,3.0,16.1,172.0,127.27,82.07
2018,8,28,7,0,504.0,80.0,3.1,16.6,220.0,182.37,127.17
2018,8,28,7,15,553.0,87.5,3.1,17.1,270.5,237.59,174.86
2018,8,28,7,30,602.0,95.0,3.1,17.6,321.0,298.25,227.29
2018,8,28,7,45,638.5,101.0,3.1,18.05,372.0,357.66,278.31
2018,8,28,8,0,675.0,107.0,3.1,18.5,423.0,420.23,330.55
2018,8,28,8,15,706.0,109.5,3.15,19.15,471.5,479.38,378.5
2018,8,28,8,30,737.0,112.0,3.2,19.8,520.0,540.2,426.22
2018,8,28,8,45,763.5,112.5,3.2,20.45,566.5,596.64,469.07
2018,8,28,9,0,790.0,113.0,3.2,21.1,613.0,654.14,511.34
2018,8,28,9,15,807.0,114.0,3.3,21.65,653.5,705.43,548.38
2018,8,28,9,30,824.0,115.0,3.4,22.2,694.0,755.57,583.13
2018,8,28,9,45,838.0,115.5,3.45,22.75,729.5,801.35,612.98
2018,8,28,10,0,852.0,116.0,3.5,23.3,765.0,836.93,635.36
2018,8,28,10,15,862.0,116.5,3.6,23.7,794.0,874.32,659.47
2018,8,28,10,30,872.0,117.0,3.7,24.1,823.0,909.0,681.55
2018,8,28,10,45,880.5,116.0,3.75,24.55,845.0,937.88,699.17
2018,8,28,11,0,889.0,115.0,3.8,25.0,867.0,963.58,714.64
2018,8,28,11,15,893.0,115.0,3.9,25.25,881.0,982.62,726.54
2018,8,28,11,30,897.0,115.0,4.0,25.5,895.0,998.05,736.16
2018,8,28,11,45,900.0,114.5,4.1,25.8,901.5,1008.29,742.31
2018,8,28,12,0,903.0,114.0,4.2,26.1,908.0,1014.74,746.09
2018,8,28,12,15,902.0,114.5,4.25,26.25,906.0,1014.41,745.68
2018,8,28,12,30,901.0,115.0,4.3,26.4,904.0,1010.24,742.91
2018,8,28,12,45,898.0,115.5,4.35,26.5,894.5,1000.3,736.6
2018,8,28,13,0,895.0,116.0,4.4,26.6,885.0,986.62,727.94
2018,8,28,13,15,893.0,114.0,4.45,26.65,868.5,967.7,716.02
2018,8,28,13,30,891.0,112.0,4.5,26.7,852.0,945.16,701.74
2018,8,28,13,45,887.5,109.5,4.55,26.7,828.0,917.24,683.96
2018,8,28,14,0,884.0,107.0,4.6,26.7,804.0,886.0,664.05
2018,8,28,14,15,877.5,105.0,4.6,26.5,773.5,849.57,640.64
2018,8,28,14,30,871.0,103.0,4.6,26.3,743.0,810.32,615.1
2018,8,28,14,45,862.5,99.5,4.65,26.15,706.0,765.41,585.44
2018,8,28,15,0,854.0,96.0,4.7,26.0,669.0,718.26,553.76
2018,8,28,15,15,839.0,94.0,4.7,26.0,626.0,670.62,518.55
2018,8,28,15,30,824.0,92.0,4.7,26.0,583.0,616.72,477.97
2018,8,28,15,45,808.0,87.5,4.7,25.2,536.5,558.84,434.76
2018,8,28,16,0,792.0,83.0,4.7,24.4,490.0,500.56,389.62
2018,8,28,16,15,769.5,79.0,4.65,23.8,441.0,439.72,340.42
2018,8,28,16,30,747.0,75.0,4.6,23.2,392.0,379.82,290.26
2018,8,28,16,45,713.5,70.0,4.55,22.6,340.5,316.48,236.08
2018,8,28,17,0,680.0,65.0,4.5,22.0,289.0,256.07,183.25
2018,8,28,17,15,629.5,59.0,4.35,21.2,237.5,192.8,128.87
2018,8,28,17,30,579.0,53.0,4.2,20.4,186.0,136.62,82.33
2018,8,28,17,45,498.5,45.5,4.1,19.6,139.0,82.61,43.72
2018,8,28,18,0,418.0,38.0,4.0,18.8,92.0,38.8,21.19
2018,8,28,18,15,276.0,26.5,3.85,18.2,55.5,21.97,9.76
2018,8,28,18,30,134.0,15.0,3.7,17.6,19.0,12.8,0.0
2018,8,28,18,45,67.0,7.5,3.55,17.05,9.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,3.25,16.25,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,29,5,15,9.5,1.5,1.35,13.25,1.0,0.0,0.0
2018,8,29,5,30,19.0,3.0,1.5,13.9,2.0,0.0,0.0
2018,8,29,5,45,146.5,14.5,1.65,14.55,24.5,12.38,0.0
2018,8,29,6,0,274.0,26.0,1.8,15.2,47.0,21.64,8.67
2018,8,29,6,15,378.5,35.5,1.95,15.85,88.5,34.7,19.28
2018,8,29,6,30,483.0,45.0,2.1,16.5,130.0,79.45,42.53
2018,8,29,6,45,548.5,52.5,2.2,17.15,179.5,130.1,79.23
2018,8,29,7,0,614.0,60.0,2.3,17.8,229.0,188.81,127.47
2018,8,29,7,15,657.5,65.5,2.25,18.35,280.5,247.34,178.52
2018,8,29,7,30,701.0,71.0,2.2,18.9,332.0,311.56,234.18
2018,8,29,7,45,730.5,76.0,2.2,19.45,383.0,372.62,286.56
2018,8,29,8,0,760.0,81.0,2.2,20.0,434.0,435.84,338.96
2018,8,29,8,15,783.5,84.5,2.2,20.6,483.5,496.29,387.38
2018,8,29,8,30,807.0,88.0,2.2,21.2,533.0,557.48,434.54
2018,8,29,8,45,824.0,91.0,2.25,21.8,578.5,614.53,477.17
2018,8,29,9,0,841.0,94.0,2.3,22.4,624.0,670.98,517.95
2018,8,29,9,15,856.0,96.0,2.35,23.0,666.0,718.88,551.59
2018,8,29,9,30,871.0,98.0,2.4,23.6,708.0,769.72,584.63
2018,8,29,9,45,882.5,99.0,2.5,24.2,743.5,815.02,613.56
2018,8,29,10,0,894.0,100.0,2.6,24.8,779.0,858.05,640.61
2018,8,29,10,15,902.5,101.5,2.7,25.3,808.5,896.47,664.54
2018,8,29,10,30,911.0,103.0,2.8,25.8,838.0,931.96,686.37
2018,8,29,10,45,917.5,103.5,2.9,26.3,860.5,961.43,704.12
2018,8,29,11,0,924.0,104.0,3.0,26.8,883.0,987.49,719.64
2018,8,29,11,15,928.0,104.5,3.15,27.15,897.5,1007.59,732.15
2018,8,29,11,30,932.0,105.0,3.3,27.5,912.0,1023.92,742.32
2018,8,29,11,45,935.0,104.5,3.45,27.85,919.0,1034.39,748.79
2018,8,29,12,0,938.0,104.0,3.6,28.2,926.0,1040.9,752.85
2018,8,29,12,15,936.0,105.5,3.75,28.35,924.0,1040.56,753.21
2018,8,29,12,30,934.0,107.0,3.9,28.5,922.0,1036.22,751.12
2018,8,29,12,45,930.0,108.0,4.05,28.65,912.0,1025.46,744.95
2018,8,29,13,0,926.0,109.0,4.2,28.8,902.0,1010.84,736.36
2018,8,29,13,15,923.5,107.5,4.3,28.75,885.0,991.32,724.87
2018,8,29,13,30,921.0,106.0,4.4,28.7,868.0,968.07,710.95
2018,8,29,13,45,917.5,104.0,4.5,28.7,843.5,939.8,693.51
2018,8,29,14,0,914.0,102.0,4.6,28.7,819.0,908.08,673.65
2018,8,29,14,15,906.0,100.0,4.7,28.45,787.0,869.31,649.81
2018,8,29,14,30,898.0,98.0,4.8,28.2,755.0,827.72,623.69
2018,8,29,14,45,889.0,95.5,4.9,27.95,717.5,782.27,594.43
2018,8,29,15,0,880.0,93.0,5.0,27.7,680.0,734.53,563.05
2018,8,29,15,15,866.0,90.5,5.0,27.7,636.5,681.4,524.39
2018,8,29,15,30,852.0,88.0,5.0,27.7,593.0,626.97,483.58
2018,8,29,15,45,832.5,85.0,5.05,26.7,544.5,570.62,442.05
2018,8,29,16,0,813.0,82.0,5.1,25.7,496.0,510.67,396.15
