Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,16,45,721.5,62.0,5.1,28.4,298.0,310.93,226.91
2018,9,8,17,0,681.0,57.0,5.1,27.5,245.0,247.53,172.52
2018,9,8,17,15,616.0,51.0,5.05,26.25,193.5,181.4,117.14
2018,9,8,17,30,551.0,45.0,5.0,25.0,142.0,123.8,70.91
2018,9,8,17,45,438.5,36.0,4.9,23.75,97.0,67.86,32.77
2018,9,8,18,0,326.0,27.0,4.8,22.5,52.0,26.41,9.01
2018,9,8,18,15,174.5,15.0,4.7,21.65,27.0,12.8,0.0
2018,9,8,18,30,23.0,3.0,4.6,20.8,2.0,0.0,0.0
2018,9,8,18,45,11.5,1.5,4.55,19.9,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.4,18.55,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.3,18.1,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.25,17.65,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.2,17.2,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.15,16.9,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,9,5,45,97.0,10.0,1.85,13.3,14.5,8.54,0.0
2018,9,9,6,0,194.0,20.0,2.0,13.7,29.0,16.89,0.0
2018,9,9,6,15,335.5,31.0,2.1,14.35,70.0,41.31,18.76
2018,9,9,6,30,477.0,42.0,2.2,15.0,111.0,91.34,50.26
2018,9,9,6,45,553.5,49.0,2.3,15.7,161.0,144.98,91.87
2018,9,9,7,0,630.0,56.0,2.4,16.4,211.0,208.08,145.21
2018,9,9,7,15,680.0,61.0,2.35,17.15,264.0,271.07,200.72
2018,9,9,7,30,730.0,66.0,2.3,17.9,317.0,338.57,259.3
2018,9,9,7,45,765.0,70.0,2.2,18.6,370.0,403.63,314.58
2018,9,9,8,0,800.0,74.0,2.1,19.3,423.0,471.34,369.77
2018,9,9,8,15,824.0,77.5,2.05,20.25,473.5,534.91,419.32
2018,9,9,8,30,848.0,81.0,2.0,21.2,524.0,599.12,467.14
2018,9,9,8,45,865.5,83.5,1.95,22.1,570.5,654.23,506.52
2018,9,9,9,0,883.0,86.0,1.9,23.0,617.0,711.98,546.08
2018,9,9,9,15,895.0,89.0,1.95,23.95,658.5,765.12,580.02
2018,9,9,9,30,907.0,92.0,2.0,24.9,700.0,816.4,611.5
2018,9,9,9,45,915.0,94.5,2.0,25.85,734.5,861.7,637.88
2018,9,9,10,0,923.0,97.0,2.0,26.8,769.0,904.31,661.98
2018,9,9,10,15,930.0,98.5,2.05,27.7,798.0,942.03,683.14
2018,9,9,10,30,937.0,100.0,2.1,28.6,827.0,976.55,702.03
2018,9,9,10,45,942.0,101.0,2.1,29.55,848.0,1005.27,716.36
2018,9,9,11,0,947.0,102.0,2.1,30.5,869.0,1030.36,728.33
2018,9,9,11,15,950.0,102.5,2.15,31.2,882.5,1049.18,737.72
2018,9,9,11,30,953.0,103.0,2.2,31.9,896.0,1064.05,744.78
2018,9,9,11,45,953.5,103.5,2.25,32.65,901.0,1072.4,747.81
2018,9,9,12,0,954.0,104.0,2.3,33.4,906.0,1076.64,748.5
2018,9,9,12,15,950.0,106.0,2.5,33.65,902.0,1073.85,748.29
2018,9,9,12,30,946.0,108.0,2.7,33.9,898.0,1066.97,745.58
2018,9,9,12,45,938.5,110.0,2.85,34.15,885.5,1052.61,737.78
2018,9,9,13,0,931.0,112.0,3.0,34.4,873.0,1034.41,727.62
2018,9,9,13,15,925.5,111.5,3.2,34.4,853.5,1011.79,715.8
2018,9,9,13,30,920.0,111.0,3.4,34.4,834.0,985.56,701.53
2018,9,9,13,45,912.0,110.0,3.6,34.4,807.0,953.05,683.02
2018,9,9,14,0,904.0,109.0,3.8,34.4,780.0,917.37,662.18
2018,9,9,14,15,893.5,107.5,3.9,34.15,746.0,876.1,637.48
2018,9,9,14,30,883.0,106.0,4.0,33.9,712.0,832.25,610.7
2018,9,9,14,45,869.0,104.0,4.1,33.6,672.0,789.59,584.44
2018,9,9,15,0,855.0,102.0,4.2,33.3,632.0,737.62,551.12
2018,9,9,15,15,837.5,98.5,4.2,33.3,586.5,680.23,510.61
2018,9,9,15,30,820.0,95.0,4.2,33.3,541.0,622.02,468.45
2018,9,9,15,45,794.5,92.0,4.35,32.2,491.5,559.27,423.91
2018,9,9,16,0,769.0,89.0,4.5,31.1,442.0,497.19,377.9
2018,9,9,16,15,735.0,84.0,4.6,30.2,389.5,430.42,326.15
2018,9,9,16,30,701.0,79.0,4.7,29.3,337.0,365.75,274.04
2018,9,9,16,45,653.5,73.0,4.75,28.4,284.0,298.43,218.35
2018,9,9,17,0,606.0,67.0,4.8,27.5,231.0,235.98,165.48
2018,9,9,17,15,536.0,58.0,4.75,26.25,180.0,171.32,112.01
2018,9,9,17,30,466.0,49.0,4.7,25.0,129.0,115.24,67.51
2018,9,9,17,45,356.0,38.0,4.7,23.75,86.5,63.21,31.85
2018,9,9,18,0,246.0,27.0,4.7,22.5,44.0,25.43,7.2
2018,9,9,18,15,130.5,15.0,4.65,21.65,23.0,12.8,0.0
2018,9,9,18,30,15.0,3.0,4.6,20.8,2.0,0.0,0.0
2018,9,9,18,45,7.5,1.5,4.5,20.0,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.4,19.2,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.35,18.8,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.3,18.4,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.2,17.95,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.1,17.2,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.05,16.55,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,10,5,45,83.0,9.0,2.05,13.15,12.5,7.68,0.0
2018,9,10,6,0,166.0,18.0,2.2,13.6,25.0,15.36,0.0
2018,9,10,6,15,296.5,30.0,2.25,14.25,64.0,39.84,17.89
2018,9,10,6,30,427.0,42.0,2.3,14.9,103.0,87.38,48.91
2018,9,10,6,45,504.5,51.0,2.3,15.55,152.0,140.0,89.94
2018,9,10,7,0,582.0,60.0,2.3,16.2,201.0,202.34,142.5
2018,9,10,7,15,634.5,66.0,2.15,16.95,253.5,263.61,196.19
2018,9,10,7,30,687.0,72.0,2.0,17.7,306.0,330.58,253.84
2018,9,10,7,45,722.0,77.5,1.85,18.4,358.5,394.94,308.06
2018,9,10,8,0,757.0,83.0,1.7,19.1,411.0,461.96,362.1
2018,9,10,8,15,782.0,87.5,1.6,20.0,461.0,524.87,410.55
2018,9,10,8,30,807.0,92.0,1.5,20.9,511.0,588.63,457.33
2018,9,10,8,45,825.5,95.0,1.4,21.8,557.0,647.12,498.13
2018,9,10,9,0,844.0,98.0,1.3,22.7,603.0,705.05,536.64
2018,9,10,9,15,861.0,99.5,1.35,23.65,645.0,759.38,571.59
2018,9,10,9,30,878.0,101.0,1.4,24.6,687.0,805.38,599.17
2018,9,10,9,45,891.5,102.0,1.4,25.5,723.0,852.49,626.54
2018,9,10,10,0,905.0,103.0,1.4,26.4,759.0,897.37,651.84
2018,9,10,10,15,913.0,104.0,1.5,27.2,787.5,934.84,673.56
2018,9,10,10,30,921.0,105.0,1.6,28.0,816.0,969.22,693.19
2018,9,10,10,45,926.0,106.5,1.65,28.85,837.5,998.03,708.38
2018,9,10,11,0,931.0,108.0,1.7,29.7,859.0,1023.25,721.31
2018,9,10,11,15,934.0,108.5,1.8,30.35,872.0,1041.74,731.38
2018,9,10,11,30,937.0,109.0,1.9,31.0,885.0,1056.35,739.17
2018,9,10,11,45,938.5,109.0,2.0,31.7,890.5,1064.96,743.25
2018,9,10,12,0,940.0,109.0,2.1,32.4,896.0,1069.53,745.01
2018,9,10,12,15,936.0,111.5,2.15,32.85,892.5,1067.17,742.82
2018,9,10,12,30,932.0,114.0,2.2,33.3,889.0,1060.76,738.36
2018,9,10,12,45,924.5,116.5,2.3,33.8,877.0,1046.93,729.93
2018,9,10,13,0,917.0,119.0,2.4,34.3,865.0,1029.3,719.28
2018,9,10,13,15,911.0,117.5,2.5,34.45,844.5,1005.31,705.74
2018,9,10,13,30,905.0,116.0,2.6,34.6,824.0,977.77,689.95
2018,9,10,13,45,896.5,115.0,2.75,34.75,796.5,945.09,671.21
2018,9,10,14,0,888.0,114.0,2.9,34.9,769.0,909.32,650.25
2018,9,10,14,15,877.5,112.5,3.05,34.75,735.5,868.47,626.44
2018,9,10,14,30,867.0,111.0,3.2,34.6,702.0,832.88,605.71
2018,9,10,14,45,853.0,108.5,3.35,34.5,662.0,782.67,574.6
2018,9,10,15,0,839.0,106.0,3.5,34.4,622.0,730.73,541.41
2018,9,10,15,15,820.5,102.5,3.5,34.4,576.5,673.29,501.35
2018,9,10,15,30,802.0,99.0,3.5,34.4,531.0,615.17,459.74
2018,9,10,15,45,776.0,95.0,3.8,33.5,481.5,551.93,415.4
2018,9,10,16,0,750.0,91.0,4.1,32.6,432.0,490.02,369.92
2018,9,10,16,15,714.5,85.5,4.2,31.6,379.5,422.69,318.28
2018,9,10,16,30,679.0,80.0,4.3,30.6,327.0,358.06,266.71
2018,9,10,16,45,629.5,73.5,4.45,29.6,274.5,290.86,211.73
2018,9,10,17,0,580.0,67.0,4.6,28.6,222.0,228.84,159.79
2018,9,10,17,15,507.0,58.5,4.75,27.1,172.0,165.68,108.15
2018,9,10,17,30,434.0,50.0,4.9,25.6,122.0,111.47,65.58
2018,9,10,17,45,318.5,38.0,5.05,24.05,80.5,60.28,30.61
2018,9,10,18,0,203.0,26.0,5.2,22.5,39.0,22.54,4.75
2018,9,10,18,15,104.0,13.5,5.2,21.55,20.0,11.52,0.0
2018,9,10,18,30,5.0,1.0,5.2,20.6,1.0,0.0,0.0
2018,9,10,18,45,2.5,0.5,5.15,19.65,0.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,5.1,18.7,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.95,18.3,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.8,17.9,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.5,17.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.4,16.95,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.05,16.2,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.55,15.15,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,11,5,45,87.5,9.0,2.75,13.1,12.5,0.0,0.0
2018,9,11,6,0,175.0,18.0,2.9,13.4,25.0,15.36,0.0
2018,9,11,6,15,311.5,29.0,2.9,13.95,64.0,40.61,17.47
2018,9,11,6,30,448.0,40.0,2.9,14.5,103.0,89.2,49.42
2018,9,11,6,45,525.0,48.0,2.95,15.1,152.0,142.33,91.24
2018,9,11,7,0,602.0,56.0,3.0,15.7,201.0,205.05,144.66
2018,9,11,7,15,649.5,62.5,2.9,16.6,253.0,266.6,199.19
2018,9,11,7,30,697.0,69.0,2.8,17.5,305.0,333.23,257.17
2018,9,11,7,45,728.0,75.5,2.7,18.4,357.0,397.64,311.96
2018,9,11,8,0,759.0,82.0,2.6,19.3,409.0,464.05,366.13
2018,9,11,8,15,780.5,87.0,2.55,20.15,457.5,525.72,414.67
2018,9,11,8,30,802.0,92.0,2.5,21.0,506.0,587.87,461.55
2018,9,11,8,45,815.5,97.5,2.5,21.85,551.0,645.49,503.37
2018,9,11,9,0,829.0,103.0,2.5,22.7,596.0,702.13,542.94
2018,9,11,9,15,840.5,106.5,2.55,23.45,636.0,753.88,577.66
2018,9,11,9,30,852.0,110.0,2.6,24.2,676.0,803.86,609.35
2018,9,11,9,45,859.5,114.5,2.7,25.0,710.5,849.57,637.78
2018,9,11,10,0,867.0,119.0,2.8,25.8,745.0,892.7,664.08
2018,9,11,10,15,873.5,121.5,2.9,26.4,773.0,929.98,686.7
2018,9,11,10,30,880.0,124.0,3.0,27.0,801.0,953.25,699.96
2018,9,11,10,45,883.5,126.5,3.1,27.65,821.5,980.61,715.87
2018,9,11,11,0,887.0,129.0,3.2,28.3,842.0,1004.48,729.42
2018,9,11,11,15,890.5,129.5,3.3,28.75,855.0,1022.7,739.93
2018,9,11,11,30,894.0,130.0,3.4,29.2,868.0,1037.22,748.18
2018,9,11,11,45,895.0,130.5,3.55,29.7,873.0,1045.45,752.73
2018,9,11,12,0,896.0,131.0,3.7,30.2,878.0,1049.81,754.95
2018,9,11,12,15,908.5,123.0,3.8,30.5,878.0,1053.09,756.86
2018,9,11,12,30,921.0,115.0,3.9,30.8,878.0,1052.22,756.24
2018,9,11,12,45,935.5,105.5,4.05,31.1,871.5,1047.45,753.6
2018,9,11,13,0,950.0,96.0,4.2,31.4,865.0,1038.19,748.18
2018,9,11,13,15,946.5,95.0,4.3,31.35,846.0,1016.4,735.48
2018,9,11,13,30,943.0,94.0,4.4,31.3,827.0,990.83,720.39
2018,9,11,13,45,937.0,92.5,4.55,31.2,800.5,958.79,701.37
2018,9,11,14,0,931.0,91.0,4.7,31.1,774.0,923.39,680.02
2018,9,11,14,15,923.5,88.5,4.85,30.7,740.5,882.46,655.82
2018,9,11,14,30,916.0,86.0,5.0,30.3,707.0,838.67,629.17
2018,9,11,14,45,905.0,84.0,5.2,29.9,667.5,790.1,598.84
2018,9,11,15,0,894.0,82.0,5.4,29.5,628.0,739.42,566.26
2018,9,11,15,15,878.0,79.0,5.4,29.5,582.5,682.48,525.51
2018,9,11,15,30,862.0,76.0,5.4,29.5,537.0,624.47,482.02
2018,9,11,15,45,841.5,73.0,5.6,28.05,488.0,566.18,439.99
2018,9,11,16,0,821.0,70.0,5.8,26.6,439.0,504.25,393.11
2018,9,11,16,15,792.5,65.5,5.75,25.6,387.0,437.52,339.31
2018,9,11,16,30,764.0,61.0,5.7,24.6,335.0,372.51,284.86
2018,9,11,16,45,721.0,56.5,5.7,23.65,282.0,304.76,226.68
2018,9,11,17,0,678.0,52.0,5.7,22.7,229.0,241.21,170.82
2018,9,11,17,15,608.5,46.0,5.5,21.7,178.0,175.32,114.35
2018,9,11,17,30,539.0,40.0,5.3,20.7,127.0,116.92,66.72
2018,9,11,17,45,408.5,31.5,5.15,19.65,83.5,61.1,28.5
2018,9,11,18,0,278.0,23.0,5.0,18.6,40.0,21.97,1.06
2018,9,11,18,15,139.0,11.5,4.95,18.05,20.0,9.82,0.0
2018,9,11,18,30,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,4.85,16.9,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.8,16.3,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.8,15.65,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.75,15.25,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.65,14.95,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.5,14.65,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.35,14.4,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.95,13.45,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,12,5,45,21.5,6.5,3.3,13.15,7.5,0.0,0.0
2018,9,12,6,0,43.0,13.0,3.4,13.3,15.0,11.1,0.0
2018,9,12,6,15,71.0,29.5,3.5,13.9,37.5,28.76,13.84
2018,9,12,6,30,99.0,46.0,3.6,14.5,60.0,52.91,34.06
2018,9,12,6,45,121.5,64.5,3.7,15.1,88.5,81.74,58.07
2018,9,12,7,0,144.0,83.0,3.8,15.7,117.0,113.7,85.42
2018,9,12,7,15,182.5,97.5,3.8,16.35,151.5,149.76,116.01
2018,9,12,7,30,221.0,112.0,3.8,17.0,186.0,190.56,150.64
2018,9,12,7,45,278.5,133.0,3.75,17.7,242.0,250.33,200.21
2018,9,12,8,0,336.0,154.0,3.7,18.4,298.0,316.73,254.35
2018,9,12,8,15,460.5,148.0,3.65,19.2,370.5,409.64,328.46
2018,9,12,8,30,585.0,142.0,3.6,20.0,443.0,511.84,407.92
2018,9,12,8,45,641.5,140.5,3.55,20.75,497.5,580.47,459.5
2018,9,12,9,0,698.0,139.0,3.5,21.5,552.0,652.5,512.21
2018,9,12,9,15,646.5,167.0,3.5,22.2,570.0,676.85,527.27
2018,9,12,9,30,595.0,195.0,3.5,22.9,588.0,693.89,536.69
2018,9,12,9,45,741.0,151.0,3.5,23.6,666.5,796.37,609.79
2018,9,12,10,0,887.0,107.0,3.5,24.3,745.0,890.28,671.42
2018,9,12,10,15,791.5,151.5,3.6,24.7,737.0,889.93,668.93
2018,9,12,10,30,696.0,196.0,3.7,25.1,729.0,878.36,659.63
2018,9,12,10,45,525.5,271.0,3.85,25.5,679.5,804.97,604.83
2018,9,12,11,0,355.0,346.0,4.0,25.9,630.0,711.0,534.46
2018,9,12,11,15,441.5,319.0,4.1,26.05,678.0,792.9,593.94
2018,9,12,11,30,528.0,292.0,4.2,26.2,726.0,858.07,640.37
2018,9,12,11,45,663.0,233.0,4.35,26.35,781.0,943.83,701.94
2018,9,12,12,0,798.0,174.0,4.5,26.5,836.0,1011.37,746.9
2018,9,12,12,15,681.5,205.0,4.55,26.55,769.0,935.2,695.41
2018,9,12,12,30,565.0,236.0,4.6,26.6,702.0,846.09,634.0
2018,9,12,12,45,561.5,239.0,4.7,26.6,696.5,839.11,630.39
2018,9,12,13,0,558.0,242.0,4.8,26.6,691.0,829.37,624.39
2018,9,12,13,15,618.5,224.0,4.9,26.45,711.0,857.84,646.89
2018,9,12,13,30,679.0,206.0,5.0,26.3,731.0,880.74,665.05
2018,9,12,13,45,602.0,226.0,5.05,26.2,680.0,810.38,615.46
2018,9,12,14,0,525.0,246.0,5.1,26.1,629.0,736.66,562.93
2018,9,12,14,15,495.5,242.0,5.15,25.65,590.5,687.35,529.01
2018,9,12,14,30,466.0,238.0,5.2,25.2,552.0,638.15,494.41
2018,9,12,14,45,373.5,246.5,5.25,24.75,488.5,539.65,421.42
2018,9,12,15,0,281.0,255.0,5.3,24.3,425.0,463.31,363.38
2018,9,12,15,15,220.5,237.0,5.3,24.3,364.5,377.52,297.32
2018,9,12,15,30,160.0,219.0,5.3,24.3,304.0,310.03,244.33
2018,9,12,15,45,189.0,196.0,5.3,22.9,287.0,294.4,233.83
2018,9,12,16,0,218.0,173.0,5.3,21.5,270.0,283.84,226.43
2018,9,12,16,15,232.5,149.5,5.25,20.8,241.5,253.15,201.45
2018,9,12,16,30,247.0,126.0,5.2,20.1,213.0,220.59,173.95
2018,9,12,16,45,280.5,105.5,5.2,19.45,189.0,195.33,150.85
2018,9,12,17,0,314.0,85.0,5.2,18.8,165.0,170.64,126.86
2018,9,12,17,15,261.0,69.0,5.05,18.25,125.0,122.06,85.72
2018,9,12,17,30,208.0,53.0,4.9,17.7,85.0,80.3,51.67
2018,9,12,17,45,145.0,36.5,4.75,17.1,55.0,43.13,23.43
2018,9,12,18,0,82.0,20.0,4.6,16.5,25.0,16.68,0.0
2018,9,12,18,15,41.0,10.0,4.5,16.25,12.5,8.54,0.0
2018,9,12,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.3,15.75,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,13,5,45,18.5,7.0,3.35,13.5,7.5,0.0,0.0
2018,9,13,6,0,37.0,14.0,3.5,13.7,15.0,11.95,0.0
2018,9,13,6,15,94.0,30.5,3.65,14.25,41.0,31.01,14.34
2018,9,13,6,30,151.0,47.0,3.8,14.8,67.0,60.27,37.77
2018,9,13,6,45,280.0,58.5,3.95,15.35,116.5,108.61,73.68
2018,9,13,7,0,409.0,70.0,4.1,15.9,166.0,171.5,124.21
2018,9,13,7,15,555.5,66.5,4.05,16.5,231.0,245.42,185.46
2018,9,13,7,30,702.0,63.0,4.0,17.1,296.0,333.36,259.21
2018,9,13,7,45,737.0,67.0,3.95,17.7,347.5,396.99,314.41
2018,9,13,8,0,772.0,71.0,3.9,18.3,399.0,463.32,369.95
2018,9,13,8,15,790.0,76.0,3.85,18.95,446.5,523.75,418.87
2018,9,13,8,30,808.0,81.0,3.8,19.6,494.0,584.25,465.97
2018,9,13,8,45,833.5,82.0,3.75,20.25,541.5,645.06,511.69
2018,9,13,9,0,859.0,83.0,3.7,20.9,589.0,700.88,552.33
2018,9,13,9,15,870.5,86.0,3.65,21.5,629.0,752.49,586.66
2018,9,13,9,30,882.0,89.0,3.6,22.1,669.0,802.24,618.95
2018,9,13,9,45,889.5,92.0,3.55,22.7,703.0,846.56,646.8
2018,9,13,10,0,897.0,95.0,3.5,23.3,737.0,888.2,672.35
2018,9,13,10,15,904.5,96.0,3.55,23.7,765.0,924.8,695.24
2018,9,13,10,30,912.0,97.0,3.6,24.1,793.0,958.31,715.92
2018,9,13,10,45,917.0,98.0,3.6,24.5,813.5,986.17,732.38
2018,9,13,11,0,922.0,99.0,3.6,24.9,834.0,1010.47,746.47
2018,9,13,11,15,925.0,100.0,3.7,25.1,847.0,1029.12,758.17
2018,9,13,11,30,928.0,101.0,3.8,25.3,860.0,1043.92,767.47
2018,9,13,11,45,929.0,101.5,3.9,25.5,865.0,1052.23,772.67
2018,9,13,12,0,930.0,102.0,4.0,25.7,870.0,1056.53,775.41
2018,9,13,12,15,932.5,100.0,4.15,25.75,867.5,1055.61,775.67
2018,9,13,12,30,935.0,98.0,4.3,25.8,865.0,1050.62,773.41
2018,9,13,12,45,936.5,95.5,4.4,25.8,855.0,1040.02,767.4
2018,9,13,13,0,938.0,93.0,4.5,25.8,845.0,1025.37,758.83
2018,9,13,13,15,933.5,92.0,4.6,25.7,825.5,1002.62,745.34
2018,9,13,13,30,929.0,91.0,4.7,25.6,806.0,976.19,729.61
2018,9,13,13,45,870.0,111.5,4.8,25.5,763.0,919.82,693.24
2018,9,13,14,0,811.0,132.0,4.9,25.4,720.0,872.61,662.82
2018,9,13,14,15,699.0,164.5,4.95,25.2,654.5,788.01,605.24
2018,9,13,14,30,587.0,197.0,5.0,25.0,589.0,701.2,542.35
2018,9,13,14,45,525.0,202.5,5.05,24.75,538.0,626.31,488.04
2018,9,13,15,0,463.0,208.0,5.1,24.5,487.0,561.02,439.5
2018,9,13,15,15,516.0,175.5,5.1,24.5,464.5,539.39,424.48
2018,9,13,15,30,569.0,143.0,5.1,24.5,442.0,517.29,408.02
2018,9,13,15,45,630.5,116.0,5.0,23.7,417.5,492.33,389.4
2018,9,13,16,0,692.0,89.0,4.9,22.9,393.0,458.54,362.41
2018,9,13,16,15,655.5,85.0,4.8,22.35,344.5,395.51,310.54
2018,9,13,16,30,619.0,81.0,4.7,21.8,296.0,335.36,259.58
2018,9,13,16,45,596.5,68.5,4.6,21.25,248.0,274.78,206.79
2018,9,13,17,0,574.0,56.0,4.5,20.7,200.0,216.27,154.64
2018,9,13,17,15,496.5,49.5,4.1,19.95,153.0,154.72,102.29
2018,9,13,17,30,419.0,43.0,3.7,19.2,106.0,102.66,60.31
2018,9,13,17,45,283.5,31.5,3.35,18.45,66.5,51.66,24.84
2018,9,13,18,0,148.0,20.0,3.0,17.7,27.0,16.97,0.0
2018,9,13,18,15,74.0,10.0,2.95,17.2,13.5,8.54,0.0
2018,9,13,18,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,14,5,45,5.5,5.5,1.85,11.55,5.5,0.0,0.0
2018,9,14,6,0,11.0,11.0,1.9,12.0,11.0,9.39,0.0
2018,9,14,6,15,73.5,28.5,2.15,12.75,37.5,28.63,12.64
2018,9,14,6,30,136.0,46.0,2.4,13.5,64.0,58.27,36.86
2018,9,14,6,45,216.0,60.5,2.65,14.2,104.0,96.51,66.57
2018,9,14,7,0,296.0,75.0,2.9,14.9,144.0,149.66,110.42
2018,9,14,7,15,288.5,95.5,2.8,15.5,176.5,182.39,140.78
2018,9,14,7,30,281.0,116.0,2.7,16.1,209.0,218.65,173.16
2018,9,14,7,45,301.0,136.0,2.6,16.7,250.0,265.23,212.51
2018,9,14,8,0,321.0,156.0,2.5,17.3,291.0,313.89,252.4
2018,9,14,8,15,368.0,165.5,2.45,17.95,338.5,379.02,304.19
2018,9,14,8,30,415.0,175.0,2.4,18.6,386.0,439.63,351.17
2018,9,14,8,45,615.0,136.5,2.3,19.3,481.0,563.02,445.96
2018,9,14,9,0,815.0,98.0,2.2,20.0,576.0,693.57,542.17
2018,9,14,9,15,858.5,91.5,2.15,20.75,626.0,751.51,579.89
2018,9,14,9,30,902.0,85.0,2.1,21.5,676.0,815.82,620.81
2018,9,14,9,45,897.0,93.0,2.05,22.3,706.5,855.92,643.95
2018,9,14,10,0,892.0,101.0,2.0,23.1,737.0,892.32,664.36
2018,9,14,10,15,888.5,107.0,2.0,23.75,761.0,924.16,682.34
2018,9,14,10,30,885.0,113.0,2.0,24.4,785.0,952.28,697.75
2018,9,14,10,45,858.5,129.5,2.0,25.1,795.5,977.58,711.12
2018,9,14,11,0,832.0,146.0,2.0,25.8,806.0,987.25,714.44
2018,9,14,11,15,867.5,131.5,2.1,26.2,829.0,1007.32,726.68
2018,9,14,11,30,903.0,117.0,2.2,26.6,852.0,1037.68,745.36
2018,9,14,11,45,922.5,108.0,2.25,27.0,862.5,1054.22,754.63
2018,9,14,12,0,942.0,99.0,2.3,27.4,873.0,1066.79,761.64
2018,9,14,12,15,937.0,100.5,2.4,27.6,868.0,1062.0,759.12
2018,9,14,12,30,932.0,102.0,2.5,27.8,863.0,1053.18,754.32
2018,9,14,12,45,929.5,101.5,2.65,28.0,851.5,1040.73,747.83
2018,9,14,13,0,927.0,101.0,2.8,28.2,840.0,1024.37,738.85
2018,9,14,13,15,868.0,122.5,2.95,28.25,801.5,973.39,707.88
2018,9,14,13,30,809.0,144.0,3.1,28.3,763.0,932.55,683.28
2018,9,14,13,45,793.5,144.5,3.2,28.3,734.0,896.34,661.09
2018,9,14,14,0,778.0,145.0,3.3,28.3,705.0,857.7,636.97
2018,9,14,14,15,729.0,153.0,3.45,28.1,658.5,801.83,601.44
2018,9,14,14,30,680.0,161.0,3.6,27.9,612.0,740.97,561.15
2018,9,14,14,45,634.5,163.0,3.7,27.7,564.5,677.57,517.12
2018,9,14,15,0,589.0,165.0,3.8,27.5,517.0,615.57,473.02
2018,9,14,15,15,451.0,184.5,3.8,27.5,442.0,505.15,390.47
2018,9,14,15,30,313.0,204.0,3.8,27.5,367.0,401.58,311.47
2018,9,14,15,45,324.0,181.5,4.0,26.65,336.0,366.92,286.4
2018,9,14,16,0,335.0,159.0,4.2,25.8,305.0,330.52,258.64
2018,9,14,16,15,301.0,142.0,4.2,25.15,261.0,277.44,216.43
2018,9,14,16,30,267.0,125.0,4.2,24.5,217.0,227.98,176.25
2018,9,14,16,45,272.0,104.0,4.25,23.8,184.0,191.44,145.04
2018,9,14,17,0,277.0,83.0,4.3,23.1,151.0,159.08,116.23
2018,9,14,17,15,238.0,66.0,4.2,22.25,114.5,114.81,79.1
2018,9,14,17,30,199.0,49.0,4.1,21.4,78.0,75.63,47.21
2018,9,14,17,45,138.5,32.5,4.0,20.6,49.0,40.55,20.43
2018,9,14,18,0,78.0,16.0,3.9,19.8,20.0,13.2,0.0
2018,9,14,18,15,39.0,8.0,3.85,19.25,10.0,6.83,0.0
2018,9,14,18,30,0.0,0.0,3.8,18.7,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.7,18.2,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.6,17.7,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.5,17.35,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,9,15,5,45,52.0,6.5,3.9,12.9,8.0,0.0,0.0
2018,9,15,6,0,104.0,13.0,4.0,13.1,16.0,11.1,0.0
2018,9,15,6,15,281.5,24.5,4.2,13.65,55.5,38.68,13.52
2018,9,15,6,30,459.0,36.0,4.4,14.2,95.0,92.36,50.85
2018,9,15,6,45,541.5,42.5,4.6,14.75,143.5,146.47,94.36
2018,9,15,7,0,624.0,49.0,4.8,15.3,192.0,211.27,150.37
2018,9,15,7,15,676.0,54.0,4.8,15.85,244.5,274.35,207.37
2018,9,15,7,30,728.0,59.0,4.8,16.4,297.0,342.95,268.46
2018,9,15,7,45,763.0,63.5,4.8,17.0,349.5,408.75,326.08
2018,9,15,8,0,798.0,68.0,4.8,17.6,402.0,477.21,383.93
2018,9,15,8,15,822.5,71.0,4.75,18.2,452.0,540.54,435.69
2018,9,15,8,30,847.0,74.0,4.7,18.8,502.0,600.88,483.35
2018,9,15,8,45,865.0,76.0,4.7,19.35,547.5,659.11,527.94
2018,9,15,9,0,883.0,78.0,4.7,19.9,593.0,716.61,570.08
2018,9,15,9,15,894.0,81.0,4.65,20.45,633.5,768.89,605.38
2018,9,15,9,30,905.0,84.0,4.6,21.0,674.0,819.2,638.54
2018,9,15,9,45,911.5,88.0,4.6,21.5,708.5,864.6,668.05
2018,9,15,10,0,918.0,92.0,4.6,22.0,743.0,907.16,695.17
2018,9,15,10,15,926.5,92.5,4.65,22.4,771.5,944.66,719.13
2018,9,15,10,30,935.0,93.0,4.7,22.8,800.0,979.05,740.82
2018,9,15,10,45,942.0,93.0,4.75,23.15,821.5,1008.12,758.96
2018,9,15,11,0,949.0,93.0,4.8,23.5,843.0,1033.63,774.69
2018,9,15,11,15,953.0,93.5,4.85,23.7,856.5,1052.98,786.81
2018,9,15,11,30,957.0,94.0,4.9,23.9,870.0,1068.38,796.42
2018,9,15,11,45,959.0,93.5,4.95,24.1,874.5,1076.63,801.39
2018,9,15,12,0,961.0,93.0,5.0,24.3,879.0,1080.74,803.79
2018,9,15,12,15,960.5,92.5,5.05,24.3,875.5,1078.17,802.56
2018,9,15,12,30,960.0,92.0,5.1,24.3,872.0,1071.44,798.73
2018,9,15,12,45,957.5,92.0,5.15,24.35,860.5,1059.15,791.15
2018,9,15,13,0,955.0,92.0,5.2,24.4,849.0,1042.84,781.0
2018,9,15,13,15,951.0,91.0,5.25,24.3,829.5,1020.03,767.0
2018,9,15,13,30,947.0,90.0,5.3,24.2,810.0,993.46,750.45
2018,9,15,13,45,940.5,88.0,5.3,24.1,782.5,959.88,728.68
2018,9,15,14,0,934.0,86.0,5.3,24.0,755.0,922.96,704.54
2018,9,15,14,15,925.5,84.5,5.3,23.8,721.5,881.77,677.5
2018,9,15,14,30,917.0,83.0,5.3,23.6,688.0,837.79,648.24
2018,9,15,14,45,906.0,81.0,5.25,23.4,648.5,788.8,614.8
2018,9,15,15,0,895.0,79.0,5.2,23.2,609.0,737.73,579.44
2018,9,15,15,15,878.0,77.0,5.2,23.2,563.5,680.81,537.79
2018,9,15,15,30,861.0,75.0,5.2,23.2,518.0,622.95,493.27
2018,9,15,15,45,838.5,71.5,5.2,22.5,468.5,562.89,446.93
2018,9,15,16,0,816.0,68.0,5.2,21.8,419.0,499.31,396.2
2018,9,15,16,15,786.5,63.5,5.1,21.25,367.0,432.2,340.43
2018,9,15,16,30,757.0,59.0,5.0,20.7,315.0,366.98,284.31
2018,9,15,16,45,710.0,54.5,4.95,20.15,262.5,298.22,224.1
2018,9,15,17,0,663.0,50.0,4.9,19.6,210.0,234.19,166.91
2018,9,15,17,15,586.5,43.5,4.75,18.85,159.5,167.36,109.25
2018,9,15,17,30,510.0,37.0,4.6,18.1,109.0,109.34,61.78
2018,9,15,17,45,363.0,27.5,4.4,17.4,68.0,53.65,22.59
2018,9,15,18,0,216.0,18.0,4.2,16.7,27.0,16.61,0.0
2018,9,15,18,15,108.0,9.0,4.1,16.2,13.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,16,5,45,84.5,7.0,1.8,10.95,9.5,0.0,0.0
2018,9,16,6,0,169.0,14.0,1.9,11.4,19.0,11.95,0.0
2018,9,16,6,15,330.5,24.0,2.15,12.25,57.5,41.81,13.39
2018,9,16,6,30,492.0,34.0,2.4,13.1,96.0,95.94,52.36
2018,9,16,6,45,574.0,40.5,2.65,13.9,145.5,152.71,98.33
2018,9,16,7,0,656.0,47.0,2.9,14.7,195.0,219.11,155.73
2018,9,16,7,15,706.0,51.0,2.8,15.4,247.5,282.65,212.92
2018,9,16,7,30,756.0,55.0,2.7,16.1,300.0,351.36,273.47
2018,9,16,7,45,789.0,59.0,2.6,16.75,352.5,417.43,330.36
2018,9,16,8,0,822.0,63.0,2.5,17.4,405.0,485.87,386.82
2018,9,16,8,15,845.5,66.0,2.45,18.05,455.0,547.01,435.61
2018,9,16,8,30,869.0,69.0,2.4,18.7,505.0,610.93,484.4
2018,9,16,8,45,886.0,71.0,2.35,19.4,551.0,669.59,527.26
2018,9,16,9,0,903.0,73.0,2.3,20.1,597.0,727.36,567.01
2018,9,16,9,15,915.5,75.0,2.25,20.7,638.0,780.55,601.14
2018,9,16,9,30,928.0,77.0,2.2,21.3,679.0,831.81,633.14
2018,9,16,9,45,937.5,78.5,2.2,21.9,714.0,877.8,661.28
2018,9,16,10,0,947.0,80.0,2.2,22.5,749.0,921.09,687.17
2018,9,16,10,15,953.5,81.5,2.2,23.0,777.0,958.74,709.24
2018,9,16,10,30,960.0,83.0,2.2,23.5,805.0,993.04,728.93
2018,9,16,10,45,964.5,83.5,2.2,24.05,825.5,1020.8,744.1
2018,9,16,11,0,969.0,84.0,2.2,24.6,846.0,1044.78,756.85
2018,9,16,11,15,972.0,84.0,2.25,25.0,858.5,1062.81,766.92
2018,9,16,11,30,975.0,84.0,2.3,25.4,871.0,1076.78,774.56
2018,9,16,11,45,975.5,85.0,2.35,25.8,876.0,1085.21,778.86
2018,9,16,12,0,976.0,86.0,2.4,26.2,881.0,1089.43,780.7
2018,9,16,12,15,974.5,86.5,2.5,26.45,877.0,1086.84,779.49
2018,9,16,12,30,973.0,87.0,2.6,26.7,873.0,1080.04,775.8
2018,9,16,12,45,968.5,87.5,2.7,26.95,860.5,1066.09,767.7
2018,9,16,13,0,964.0,88.0,2.8,27.2,848.0,1048.11,757.14
2018,9,16,13,15,959.5,87.5,2.9,27.25,828.5,1025.11,743.99
2018,9,16,13,30,955.0,87.0,3.0,27.3,809.0,998.33,728.37
2018,9,16,13,45,948.0,86.0,3.1,27.35,781.5,965.08,708.42
2018,9,16,14,0,941.0,85.0,3.2,27.4,754.0,928.5,686.11
2018,9,16,14,15,931.5,83.0,3.35,27.25,719.5,885.57,660.11
2018,9,16,14,30,922.0,81.0,3.5,27.1,685.0,839.91,631.78
2018,9,16,14,45,909.5,79.0,3.6,26.9,644.5,789.48,599.46
2018,9,16,15,0,897.0,77.0,3.7,26.7,604.0,737.09,565.15
2018,9,16,15,15,879.5,75.0,3.7,26.7,558.5,679.68,524.63
2018,9,16,15,30,862.0,73.0,3.7,26.7,513.0,621.38,481.19
2018,9,16,15,45,838.5,70.5,4.0,25.9,463.5,561.74,437.35
2018,9,16,16,0,815.0,68.0,4.3,25.1,414.0,498.69,388.87
2018,9,16,16,15,781.5,64.0,4.35,24.35,361.5,430.31,333.76
2018,9,16,16,30,748.0,60.0,4.4,23.6,309.0,364.28,278.44
2018,9,16,16,45,698.5,55.0,4.45,22.9,256.0,294.68,218.74
2018,9,16,17,0,649.0,50.0,4.5,22.2,203.0,230.18,162.15
2018,9,16,17,15,569.0,43.5,4.35,21.25,153.0,163.14,105.25
2018,9,16,17,30,489.0,37.0,4.2,20.3,103.0,106.28,59.42
2018,9,16,17,45,341.5,27.0,4.1,19.35,63.5,51.4,20.41
2018,9,16,18,0,194.0,17.0,4.0,18.4,24.0,15.53,0.0
2018,9,16,18,15,97.0,8.5,3.9,17.8,12.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.7,16.65,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,17,5,45,78.0,7.0,2.0,12.1,9.0,0.0,0.0
2018,9,17,6,0,156.0,14.0,2.1,12.5,18.0,11.95,0.0
2018,9,17,6,15,313.5,24.0,2.4,13.25,55.0,41.74,12.34
2018,9,17,6,30,471.0,34.0,2.7,14.0,92.0,94.82,51.95
2018,9,17,6,45,554.5,40.5,3.0,14.75,140.5,150.62,97.17
2018,9,17,7,0,638.0,47.0,3.3,15.5,189.0,216.36,153.91
2018,9,17,7,15,689.0,52.0,3.25,16.1,241.5,280.21,211.32
2018,9,17,7,30,740.0,57.0,3.2,16.7,294.0,349.43,272.36
2018,9,17,7,45,774.0,60.5,3.15,17.25,346.0,414.55,328.76
2018,9,17,8,0,808.0,64.0,3.1,17.8,398.0,482.15,385.06
2018,9,17,8,15,832.0,67.0,3.05,18.45,447.5,542.74,433.75
2018,9,17,8,30,856.0,70.0,3.0,19.1,497.0,606.25,482.65
2018,9,17,8,45,873.0,72.0,2.95,19.7,542.5,664.24,525.67
2018,9,17,9,0,890.0,74.0,2.9,20.3,588.0,721.37,565.69
2018,9,17,9,15,898.5,78.0,2.95,20.9,627.5,773.14,599.95
2018,9,17,9,30,907.0,82.0,3.0,21.5,667.0,822.68,632.06
2018,9,17,9,45,912.0,86.0,3.0,22.1,701.0,866.82,659.59
2018,9,17,10,0,917.0,90.0,3.0,22.7,735.0,908.01,684.71
2018,9,17,10,15,924.5,91.0,3.05,23.2,762.5,945.0,707.33
2018,9,17,10,30,932.0,92.0,3.1,23.7,790.0,978.81,727.66
2018,9,17,10,45,937.0,93.0,3.15,24.25,810.5,1006.87,743.95
2018,9,17,11,0,942.0,94.0,3.2,24.8,831.0,1031.27,757.84
2018,9,17,11,15,945.0,94.5,3.35,25.15,843.5,1049.36,769.09
2018,9,17,11,30,948.0,95.0,3.5,25.5,856.0,1063.5,777.89
2018,9,17,11,45,949.0,95.0,3.6,25.85,860.5,1071.04,782.15
2018,9,17,12,0,950.0,95.0,3.7,26.2,865.0,1074.48,783.92
2018,9,17,12,15,948.5,95.5,3.85,26.35,861.5,1071.82,782.89
2018,9,17,12,30,947.0,96.0,4.0,26.5,858.0,1065.06,779.34
2018,9,17,12,45,944.0,96.0,4.15,26.6,846.0,1052.2,772.05
2018,9,17,13,0,941.0,96.0,4.3,26.7,834.0,1035.38,762.23
2018,9,17,13,15,937.0,95.0,4.4,26.6,815.0,1012.63,748.82
2018,9,17,13,30,933.0,94.0,4.5,26.5,796.0,986.17,732.94
2018,9,17,13,45,926.5,93.0,4.65,26.35,769.0,953.85,713.69
2018,9,17,14,0,920.0,92.0,4.8,26.2,742.0,918.26,692.2
2018,9,17,14,15,911.0,89.5,4.9,25.85,707.5,875.83,665.82
2018,9,17,14,30,902.0,87.0,5.0,25.5,673.0,830.71,637.14
2018,9,17,14,45,890.0,84.5,5.1,25.2,633.0,780.84,604.4
2018,9,17,15,0,878.0,82.0,5.2,24.9,593.0,729.04,569.63
2018,9,17,15,15,860.5,79.0,5.2,24.9,547.5,671.35,527.47
2018,9,17,15,30,843.0,76.0,5.2,24.9,502.0,616.8,485.57
2018,9,17,15,45,820.5,72.5,5.25,23.75,453.0,553.69,438.14
2018,9,17,16,0,798.0,69.0,5.3,22.6,404.0,490.98,388.98
2018,9,17,16,15,766.0,65.0,5.25,21.85,352.5,424.2,333.84
2018,9,17,16,30,734.0,61.0,5.2,21.1,301.0,359.62,278.52
2018,9,17,16,45,685.0,56.0,5.1,20.3,249.0,290.99,218.65
2018,9,17,17,0,636.0,51.0,5.0,19.5,197.0,227.4,162.05
2018,9,17,17,15,552.5,44.0,4.8,18.7,147.5,160.13,104.39
2018,9,17,17,30,469.0,37.0,4.6,17.9,98.0,103.39,58.29
2018,9,17,17,45,312.0,26.0,4.35,17.1,59.0,48.0,17.75
2018,9,17,18,0,155.0,15.0,4.1,16.3,20.0,13.56,0.0
2018,9,17,18,15,77.5,7.5,3.95,15.8,10.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,18,5,45,61.0,6.5,1.8,11.25,8.0,0.0,0.0
2018,9,18,6,0,122.0,13.0,1.9,11.6,16.0,11.1,0.0
2018,9,18,6,15,271.0,25.0,2.15,12.35,51.5,40.9,11.31
2018,9,18,6,30,420.0,37.0,2.4,13.1,87.0,92.55,52.23
2018,9,18,6,45,507.0,44.5,2.7,13.8,135.0,146.64,96.19
2018,9,18,7,0,594.0,52.0,3.0,14.5,183.0,211.57,152.1
2018,9,18,7,15,650.0,57.5,2.95,15.1,235.0,275.04,208.91
2018,9,18,7,30,706.0,63.0,2.9,15.7,287.0,344.6,269.99
2018,9,18,7,45,743.0,67.0,2.8,16.3,339.0,409.76,326.12
2018,9,18,8,0,780.0,71.0,2.7,16.9,391.0,477.78,382.4
2018,9,18,8,15,806.0,74.5,2.65,17.55,441.0,541.62,433.3
2018,9,18,8,30,832.0,78.0,2.6,18.2,491.0,606.32,482.8
2018,9,18,8,45,850.5,80.5,2.55,18.85,536.5,665.41,526.24
2018,9,18,9,0,869.0,83.0,2.5,19.5,582.0,718.42,563.31
2018,9,18,9,15,882.0,85.0,2.45,20.1,622.0,770.41,597.06
2018,9,18,9,30,895.0,87.0,2.4,20.7,662.0,820.61,628.75
2018,9,18,9,45,905.0,89.0,2.4,21.3,696.5,866.22,657.01
2018,9,18,10,0,915.0,91.0,2.4,21.9,731.0,909.26,683.09
2018,9,18,10,15,922.5,92.5,2.45,22.45,759.0,946.68,705.65
2018,9,18,10,30,930.0,94.0,2.5,23.0,787.0,980.93,725.96
2018,9,18,10,45,935.5,94.0,2.5,23.55,807.0,1008.23,741.12
2018,9,18,11,0,941.0,94.0,2.5,24.1,827.0,1031.91,753.92
2018,9,18,11,15,944.0,94.5,2.5,24.55,839.5,1049.9,763.39
2018,9,18,11,30,947.0,95.0,2.5,25.0,852.0,1063.94,770.44
2018,9,18,11,45,947.5,95.5,2.55,25.45,856.5,1071.43,774.01
2018,9,18,12,0,948.0,96.0,2.6,25.9,861.0,1074.81,775.18
2018,9,18,12,15,946.0,96.5,2.65,26.15,856.5,1071.55,772.92
2018,9,18,12,30,944.0,97.0,2.7,26.4,852.0,1064.21,768.26
2018,9,18,12,45,939.5,97.0,2.75,26.7,839.5,1049.78,759.1
2018,9,18,13,0,935.0,97.0,2.8,27.0,827.0,1031.46,747.6
2018,9,18,13,15,930.0,96.5,2.95,27.1,807.0,1008.31,734.54
2018,9,18,13,30,925.0,96.0,3.1,27.2,787.0,981.52,719.02
2018,9,18,13,45,918.0,94.5,3.2,27.3,760.0,948.32,698.76
2018,9,18,14,0,911.0,93.0,3.3,27.4,733.0,911.9,676.22
2018,9,18,14,15,901.0,91.0,3.45,27.2,698.5,869.39,650.37
2018,9,18,14,30,891.0,89.0,3.6,27.0,664.0,824.3,622.28
2018,9,18,14,45,877.0,87.5,3.7,26.85,624.0,774.37,589.92
2018,9,18,15,0,863.0,86.0,3.8,26.7,584.0,722.72,555.75
2018,9,18,15,15,844.5,83.0,3.8,26.7,538.5,669.84,517.77
