Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,11,15,811.5,110.0,0.75,17.35,543.0,959.57,712.53
2018,11,17,11,30,816.0,111.0,0.7,17.8,553.0,971.99,717.7
2018,11,17,11,45,817.5,110.5,0.65,18.25,554.5,976.27,717.77
2018,11,17,12,0,819.0,110.0,0.6,18.7,556.0,977.05,715.86
2018,11,17,12,15,787.5,119.5,0.6,18.9,544.5,961.38,705.49
2018,11,17,12,30,756.0,129.0,0.6,19.1,533.0,935.11,688.67
2018,11,17,12,45,710.0,140.0,0.55,19.3,512.0,893.23,660.88
2018,11,17,13,0,664.0,151.0,0.5,19.5,491.0,848.6,631.39
2018,11,17,13,15,652.5,147.5,0.55,19.55,470.5,819.12,614.04
2018,11,17,13,30,641.0,144.0,0.6,19.6,450.0,787.36,594.71
2018,11,17,13,45,624.5,139.5,0.65,19.65,423.5,748.09,569.97
2018,11,17,14,0,608.0,135.0,0.7,19.7,397.0,707.24,543.75
2018,11,17,14,15,583.5,129.0,0.7,19.5,364.5,652.49,506.96
2018,11,17,14,30,559.0,123.0,0.7,19.3,332.0,603.13,472.53
2018,11,17,14,45,525.5,115.0,0.7,19.05,295.0,545.02,430.63
2018,11,17,15,0,492.0,107.0,0.7,18.8,258.0,488.3,388.47
2018,11,17,15,15,446.0,96.0,0.7,18.8,218.0,421.84,337.04
2018,11,17,15,30,400.0,85.0,0.7,18.8,178.0,358.89,286.64
2018,11,17,15,45,336.0,71.0,0.8,17.15,138.0,286.69,229.08
2018,11,17,16,0,272.0,57.0,0.9,15.5,98.0,220.95,174.26
2018,11,17,16,15,192.0,40.5,1.0,14.7,64.5,152.36,113.48
2018,11,17,16,30,112.0,24.0,1.1,13.9,31.0,84.27,25.79
2018,11,17,16,45,58.5,12.5,1.15,13.15,16.0,29.11,0.0
2018,11,17,17,0,5.0,1.0,1.2,12.4,1.0,0.0,0.0
2018,11,17,17,15,2.5,0.5,1.2,11.9,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,11,18,6,45,17.0,4.5,0.9,6.35,5.0,0.0,0.0
2018,11,18,7,0,34.0,9.0,0.9,6.4,10.0,18.53,0.0
2018,11,18,7,15,102.5,27.0,0.9,6.8,36.5,79.41,27.95
2018,11,18,7,30,171.0,45.0,0.9,7.2,63.0,142.09,109.44
2018,11,18,7,45,239.0,62.5,0.9,7.6,101.0,212.51,173.39
2018,11,18,8,0,307.0,80.0,0.9,8.0,139.0,282.72,234.82
2018,11,18,8,15,364.5,92.5,0.8,8.5,179.0,347.91,290.23
2018,11,18,8,30,422.0,105.0,0.7,9.0,219.0,418.33,347.66
2018,11,18,8,45,468.0,113.0,0.6,9.45,258.0,480.25,396.09
2018,11,18,9,0,514.0,121.0,0.5,9.9,297.0,545.13,444.71
2018,11,18,9,15,560.0,124.5,0.5,10.55,334.5,607.14,490.07
2018,11,18,9,30,606.0,128.0,0.5,11.2,372.0,675.74,538.4
2018,11,18,9,45,650.0,126.5,0.45,11.8,406.0,735.52,577.31
2018,11,18,10,0,694.0,125.0,0.4,12.4,440.0,795.11,614.9
2018,11,18,10,15,714.5,126.0,0.6,13.05,465.0,835.66,643.04
2018,11,18,10,30,735.0,127.0,0.8,13.7,490.0,874.3,670.0
2018,11,18,10,45,752.0,126.0,1.0,14.4,508.5,905.09,691.33
2018,11,18,11,0,769.0,125.0,1.2,15.1,527.0,933.25,710.82
2018,11,18,11,15,777.0,125.0,1.3,15.6,537.0,950.95,722.14
2018,11,18,11,30,785.0,125.0,1.4,16.1,547.0,965.49,731.53
2018,11,18,11,45,790.5,123.5,1.5,16.6,549.5,972.41,735.98
2018,11,18,12,0,796.0,122.0,1.6,17.1,552.0,975.94,738.37
2018,11,18,12,15,766.5,130.0,1.55,17.4,540.5,952.95,721.58
2018,11,18,12,30,737.0,138.0,1.5,17.7,529.0,926.58,703.0
2018,11,18,12,45,694.0,148.0,1.45,18.0,509.0,886.21,675.04
2018,11,18,13,0,651.0,158.0,1.4,18.3,489.0,843.1,645.3
2018,11,18,13,15,641.0,154.0,1.25,18.4,469.0,814.77,624.9
2018,11,18,13,30,631.0,150.0,1.1,18.5,449.0,784.1,602.68
2018,11,18,13,45,617.0,144.0,0.95,18.65,422.5,740.53,571.33
2018,11,18,14,0,603.0,138.0,0.8,18.8,396.0,701.23,542.93
2018,11,18,14,15,580.0,131.0,0.65,18.65,363.5,652.25,507.82
2018,11,18,14,30,557.0,124.0,0.5,18.5,331.0,603.05,471.58
2018,11,18,14,45,525.0,115.5,0.3,18.4,294.0,545.58,427.95
2018,11,18,15,0,493.0,107.0,0.1,18.3,257.0,489.37,384.72
2018,11,18,15,15,447.0,96.0,0.1,18.3,217.0,422.92,334.15
2018,11,18,15,30,401.0,85.0,0.1,18.3,177.0,359.96,284.56
2018,11,18,15,45,289.0,70.0,0.35,17.0,129.0,260.59,206.96
2018,11,18,16,0,177.0,55.0,0.6,15.7,81.0,162.75,127.43
2018,11,18,16,15,114.5,38.5,0.7,15.05,53.0,107.37,78.42
2018,11,18,16,30,52.0,22.0,0.8,14.4,25.0,52.02,10.32
2018,11,18,16,45,28.5,11.5,0.9,13.75,13.0,18.83,0.0
2018,11,18,17,0,5.0,1.0,1.0,13.1,1.0,0.0,0.0
2018,11,18,17,15,2.5,0.5,1.0,12.75,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.55,9.95,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.25,6.15,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,19,6,45,5.5,4.0,1.2,6.2,4.0,0.0,0.0
2018,11,19,7,0,11.0,8.0,1.2,6.2,8.0,10.33,0.0
2018,11,19,7,15,20.0,22.5,1.3,7.0,24.0,30.87,4.23
2018,11,19,7,30,29.0,37.0,1.4,7.8,40.0,52.64,37.23
2018,11,19,7,45,46.5,53.5,1.5,8.55,61.0,79.76,62.44
2018,11,19,8,0,64.0,70.0,1.6,9.3,82.0,117.85,96.15
2018,11,19,8,15,107.0,87.0,1.7,10.0,113.0,165.27,137.78
2018,11,19,8,30,150.0,104.0,1.8,10.7,144.0,216.92,182.42
2018,11,19,8,45,180.0,119.0,1.9,11.4,174.5,260.89,219.62
2018,11,19,9,0,210.0,134.0,2.0,12.1,205.0,322.1,269.93
2018,11,19,9,15,251.0,144.5,2.0,12.8,238.5,374.59,312.28
2018,11,19,9,30,292.0,155.0,2.0,13.5,272.0,429.79,355.78
2018,11,19,9,45,352.0,158.0,2.0,14.15,309.5,493.85,405.75
2018,11,19,10,0,412.0,161.0,2.0,14.8,347.0,580.79,471.29
2018,11,19,10,15,440.0,164.5,1.95,15.4,372.5,622.73,500.84
2018,11,19,10,30,468.0,168.0,1.9,16.0,398.0,664.35,529.88
2018,11,19,10,45,490.0,168.5,1.8,16.55,416.5,696.03,550.84
2018,11,19,11,0,512.0,169.0,1.7,17.1,435.0,726.42,570.54
2018,11,19,11,15,552.5,163.0,1.65,17.45,454.5,765.5,596.79
2018,11,19,11,30,593.0,157.0,1.6,17.8,474.0,811.58,627.21
2018,11,19,11,45,566.0,164.5,1.55,18.2,468.0,787.84,608.52
2018,11,19,12,0,539.0,172.0,1.5,18.6,462.0,770.13,594.95
2018,11,19,12,15,570.0,159.5,1.4,18.75,463.0,783.17,603.0
2018,11,19,12,30,601.0,147.0,1.3,18.9,464.0,803.06,615.43
2018,11,19,12,45,541.0,159.5,1.25,19.05,439.5,742.82,572.8
2018,11,19,13,0,481.0,172.0,1.2,19.2,415.0,691.41,535.91
2018,11,19,13,15,446.5,172.0,1.15,19.2,390.5,648.8,505.44
2018,11,19,13,30,412.0,172.0,1.1,19.2,366.0,605.8,474.28
2018,11,19,13,45,361.0,169.0,1.05,19.2,332.0,525.88,415.81
2018,11,19,14,0,310.0,166.0,1.0,19.2,298.0,468.16,372.52
2018,11,19,14,15,318.0,151.5,0.85,18.95,277.5,446.33,356.72
2018,11,19,14,30,326.0,137.0,0.7,18.7,257.0,423.01,339.14
2018,11,19,14,45,211.0,122.5,0.6,18.45,197.0,307.95,248.42
2018,11,19,15,0,96.0,108.0,0.5,18.2,137.0,188.55,151.93
2018,11,19,15,15,104.0,93.5,0.5,18.2,120.5,173.41,140.03
2018,11,19,15,30,112.0,79.0,0.5,18.2,104.0,157.43,126.37
2018,11,19,15,45,74.5,63.0,0.5,17.55,78.0,113.87,89.47
2018,11,19,16,0,37.0,47.0,0.5,16.9,52.0,65.96,48.88
2018,11,19,16,15,25.5,32.0,0.45,16.65,35.0,43.65,28.63
2018,11,19,16,30,14.0,17.0,0.4,16.4,18.0,20.8,0.0
2018,11,19,16,45,7.0,8.5,0.4,16.1,9.0,9.48,0.0
2018,11,19,17,0,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,11,19,17,15,0.0,0.0,0.45,15.6,0.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.65,14.05,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.55,12.2,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.5,11.95,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.45,11.7,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.45,11.4,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,0.55,11.05,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,0.5,8.45,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,0.3,8.35,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,0.2,8.3,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,0.3,8.1,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,0.55,7.7,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,11,20,6,45,44.0,5.0,0.75,6.9,5.5,0.0,0.0
2018,11,20,7,0,88.0,10.0,0.8,6.7,11.0,36.52,0.0
2018,11,20,7,15,230.0,21.5,0.85,7.3,41.0,125.29,16.45
2018,11,20,7,30,372.0,33.0,0.9,7.9,71.0,222.73,168.64
2018,11,20,7,45,458.5,41.5,0.9,8.45,111.0,296.7,239.64
2018,11,20,8,0,545.0,50.0,0.9,9.0,151.0,379.49,311.74
2018,11,20,8,15,600.0,56.0,0.95,9.65,193.0,448.85,370.71
2018,11,20,8,30,655.0,62.0,1.0,10.3,235.0,522.32,430.58
2018,11,20,8,45,690.5,66.5,1.0,10.9,274.5,584.12,478.74
2018,11,20,9,0,726.0,71.0,1.0,11.5,314.0,647.19,524.79
2018,11,20,9,15,733.5,78.5,0.85,12.3,346.5,693.29,554.13
2018,11,20,9,30,741.0,86.0,0.7,13.1,379.0,737.66,580.91
2018,11,20,9,45,738.5,94.5,0.6,13.9,405.5,772.84,600.81
2018,11,20,10,0,736.0,103.0,0.5,14.7,432.0,805.2,618.15
2018,11,20,10,15,751.0,105.0,0.55,15.45,456.0,842.57,641.3
2018,11,20,10,30,766.0,107.0,0.6,16.2,480.0,877.78,662.63
2018,11,20,10,45,775.5,108.0,0.6,17.0,496.5,904.12,676.77
2018,11,20,11,0,785.0,109.0,0.6,17.8,513.0,927.63,689.07
2018,11,20,11,15,791.5,109.0,0.8,18.45,523.0,943.95,701.29
2018,11,20,11,30,798.0,109.0,1.0,19.1,533.0,949.82,706.69
2018,11,20,11,45,729.5,123.5,1.25,19.75,512.0,910.84,683.3
2018,11,20,12,0,661.0,138.0,1.5,20.4,491.0,860.19,651.58
2018,11,20,12,15,601.5,151.0,1.5,20.7,469.5,813.06,619.4
2018,11,20,12,30,542.0,164.0,1.5,21.0,448.0,756.17,580.12
2018,11,20,12,45,518.0,165.0,1.55,21.25,431.0,727.17,560.66
2018,11,20,13,0,494.0,166.0,1.6,21.5,414.0,696.63,539.21
2018,11,20,13,15,505.0,156.5,1.6,21.5,401.5,684.88,532.02
2018,11,20,13,30,516.0,147.0,1.6,21.5,389.0,670.6,522.83
2018,11,20,13,45,476.5,145.0,1.55,21.5,358.5,618.46,484.84
2018,11,20,14,0,437.0,143.0,1.5,21.5,328.0,566.83,446.98
2018,11,20,14,15,497.5,121.0,1.3,21.25,315.5,573.56,453.27
2018,11,20,14,30,558.0,99.0,1.1,21.0,303.0,581.77,459.36
2018,11,20,14,45,548.5,89.0,0.9,20.7,272.0,538.68,426.25
2018,11,20,15,0,539.0,79.0,0.7,20.4,241.0,494.72,392.1
2018,11,20,15,15,526.5,72.5,0.7,20.4,211.5,452.03,358.7
2018,11,20,15,30,514.0,66.0,0.7,20.4,182.0,409.0,323.52
2018,11,20,15,45,434.0,57.5,0.75,19.1,141.0,327.23,258.44
2018,11,20,16,0,354.0,49.0,0.8,17.8,100.0,252.47,196.44
2018,11,20,16,15,220.0,35.0,0.85,17.25,63.0,158.78,115.05
2018,11,20,16,30,86.0,21.0,0.9,16.7,26.0,63.39,3.4
2018,11,20,16,45,43.0,10.5,0.95,16.15,13.0,22.66,0.0
2018,11,20,17,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,20,17,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,21,6,45,0.0,0.5,1.7,11.55,0.5,0.0,0.0
2018,11,21,7,0,0.0,1.0,1.7,11.6,1.0,0.85,0.0
2018,11,21,7,15,0.0,3.0,1.85,12.05,3.0,2.46,0.0
2018,11,21,7,30,0.0,5.0,2.0,12.5,5.0,4.1,0.0
2018,11,21,7,45,0.0,6.5,2.15,12.9,6.5,5.33,0.0
2018,11,21,8,0,0.0,8.0,2.3,13.3,8.0,6.57,0.0
2018,11,21,8,15,0.0,9.5,2.35,13.55,9.5,7.8,1.05
2018,11,21,8,30,0.0,11.0,2.4,13.8,11.0,9.04,2.15
2018,11,21,8,45,0.0,13.5,2.5,14.05,13.5,11.11,3.93
2018,11,21,9,0,0.0,16.0,2.6,14.3,16.0,13.17,5.7
2018,11,21,9,15,0.0,28.5,2.8,14.7,28.5,23.51,14.55
2018,11,21,9,30,0.0,41.0,3.0,15.1,41.0,33.88,23.34
2018,11,21,9,45,0.5,55.5,3.2,15.5,55.5,46.37,33.87
2018,11,21,10,0,1.0,70.0,3.4,15.9,70.0,58.93,44.37
2018,11,21,10,15,13.0,92.0,3.65,16.4,98.0,89.1,70.02
2018,11,21,10,30,25.0,114.0,3.9,16.9,126.0,130.92,105.02
2018,11,21,10,45,15.5,128.0,4.15,17.4,135.5,126.19,100.32
2018,11,21,11,0,6.0,142.0,4.4,17.9,145.0,130.95,103.5
2018,11,21,11,15,37.5,162.5,4.5,18.05,182.0,197.26,158.97
2018,11,21,11,30,69.0,183.0,4.6,18.2,219.0,252.31,204.51
2018,11,21,11,45,56.0,179.0,4.7,18.4,208.5,234.83,189.64
2018,11,21,12,0,43.0,175.0,4.8,18.6,198.0,217.27,174.84
2018,11,21,12,15,33.0,156.5,4.7,18.5,174.0,186.03,149.25
2018,11,21,12,30,23.0,138.0,4.6,18.4,150.0,155.47,124.08
2018,11,21,12,45,13.5,117.0,4.55,18.35,124.0,113.49,89.35
2018,11,21,13,0,4.0,96.0,4.5,18.3,98.0,84.5,65.08
2018,11,21,13,15,33.0,106.0,4.25,18.15,121.5,129.85,104.05
2018,11,21,13,30,62.0,116.0,4.0,18.0,145.0,166.44,135.43
2018,11,21,13,45,31.5,89.0,3.8,17.8,103.5,109.62,87.48
2018,11,21,14,0,1.0,62.0,3.6,17.6,62.0,52.21,38.46
2018,11,21,14,15,13.0,64.0,3.4,17.45,68.5,67.62,52.03
2018,11,21,14,30,25.0,66.0,3.2,17.3,75.0,78.71,61.86
2018,11,21,14,45,14.0,53.5,2.95,17.1,58.5,57.38,43.54
2018,11,21,15,0,3.0,41.0,2.7,16.9,42.0,35.94,25.05
2018,11,21,15,15,1.5,40.0,2.7,16.9,40.5,34.0,23.33
2018,11,21,15,30,0.0,39.0,2.7,16.9,39.0,32.22,21.66
2018,11,21,15,45,0.0,29.5,2.4,16.3,29.5,24.34,14.87
2018,11,21,16,0,0.0,20.0,2.1,15.7,20.0,16.47,8.04
2018,11,21,16,15,3.0,14.0,1.95,15.2,14.0,12.82,4.38
2018,11,21,16,30,6.0,8.0,1.8,14.7,8.0,9.0,0.0
2018,11,21,16,45,3.0,4.0,1.65,14.2,4.0,4.37,0.0
2018,11,21,17,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,21,17,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,22,6,45,42.0,4.5,1.45,9.6,5.0,0.0,0.0
2018,11,22,7,0,84.0,9.0,1.4,9.6,10.0,34.29,0.0
2018,11,22,7,15,212.0,20.5,1.7,10.4,37.0,115.27,0.0
2018,11,22,7,30,340.0,32.0,2.0,11.2,64.0,207.25,151.7
2018,11,22,7,45,455.0,38.0,2.25,12.0,105.0,290.45,232.57
2018,11,22,8,0,570.0,44.0,2.5,12.8,146.0,385.04,315.18
2018,11,22,8,15,628.0,48.5,2.65,13.25,187.5,450.92,373.01
2018,11,22,8,30,686.0,53.0,2.8,13.7,229.0,525.76,435.91
2018,11,22,8,45,724.0,56.0,2.95,14.1,269.0,588.74,487.27
2018,11,22,9,0,762.0,59.0,3.1,14.5,309.0,653.01,536.39
2018,11,22,9,15,765.5,65.0,3.2,14.85,339.5,695.29,567.44
2018,11,22,9,30,769.0,71.0,3.3,15.2,370.0,735.42,596.34
2018,11,22,9,45,657.0,95.0,3.4,15.6,364.5,703.07,570.35
2018,11,22,10,0,545.0,119.0,3.5,16.0,359.0,654.92,532.71
2018,11,22,10,15,487.0,137.5,3.55,16.35,360.5,631.89,514.1
2018,11,22,10,30,429.0,156.0,3.6,16.7,362.0,612.96,497.29
2018,11,22,10,45,343.5,175.0,3.7,17.0,343.5,541.91,440.55
2018,11,22,11,0,258.0,194.0,3.8,17.3,325.0,488.86,396.74
2018,11,22,11,15,484.5,154.5,3.9,17.5,406.5,687.71,554.16
2018,11,22,11,30,711.0,115.0,4.0,17.7,488.0,877.83,692.66
2018,11,22,11,45,804.0,93.0,4.1,17.85,516.0,938.89,734.88
2018,11,22,12,0,897.0,71.0,4.2,18.0,544.0,991.15,771.48
2018,11,22,12,15,866.5,78.0,4.3,18.05,531.0,966.89,754.59
2018,11,22,12,30,836.0,85.0,4.4,18.1,518.0,950.36,743.94
2018,11,22,12,45,670.0,123.5,4.5,18.15,465.0,834.0,661.35
2018,11,22,13,0,504.0,162.0,4.6,18.2,412.0,701.33,564.23
2018,11,22,13,15,386.5,170.5,4.7,18.1,358.0,591.49,479.89
2018,11,22,13,30,269.0,179.0,4.8,18.0,304.0,465.58,380.66
2018,11,22,13,45,229.0,173.5,4.9,17.85,275.5,416.63,342.07
2018,11,22,14,0,189.0,168.0,5.0,17.7,247.0,351.65,289.97
2018,11,22,14,15,97.5,132.0,5.0,17.45,172.5,226.77,186.64
2018,11,22,14,30,6.0,96.0,5.0,17.2,98.0,88.2,69.05
2018,11,22,14,45,3.0,74.5,5.05,16.9,75.5,65.16,49.76
2018,11,22,15,0,0.0,53.0,5.1,16.6,53.0,43.86,31.7
2018,11,22,15,15,0.0,49.0,5.1,16.6,49.0,40.54,28.83
2018,11,22,15,30,0.0,45.0,5.1,16.6,45.0,37.22,25.89
2018,11,22,15,45,0.0,34.5,4.6,15.7,34.5,28.5,18.38
2018,11,22,16,0,0.0,24.0,4.1,14.8,24.0,19.79,10.81
2018,11,22,16,15,2.5,16.0,3.9,14.35,16.0,14.26,5.46
2018,11,22,16,30,5.0,8.0,3.7,13.9,8.0,8.63,0.0
2018,11,22,16,45,2.5,4.0,3.5,13.45,4.0,4.22,0.0
2018,11,22,17,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.1,12.55,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.25,12.45,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,4.4,12.35,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.45,12.3,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.4,12.35,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,4.35,12.7,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,4.25,12.9,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,4.05,13.05,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,23,6,45,8.5,1.5,1.45,12.35,1.5,0.0,0.0
2018,11,23,7,0,17.0,3.0,1.5,12.4,3.0,7.93,0.0
2018,11,23,7,15,8.5,7.5,1.65,12.65,7.5,10.76,0.0
2018,11,23,7,30,0.0,12.0,1.8,12.9,12.0,9.87,1.88
2018,11,23,7,45,0.0,20.0,1.95,13.1,20.0,16.47,8.11
2018,11,23,8,0,0.0,28.0,2.1,13.3,28.0,23.09,14.0
2018,11,23,8,15,0.0,44.5,2.25,13.5,44.5,36.81,25.9
2018,11,23,8,30,0.0,61.0,2.4,13.7,61.0,51.76,38.81
2018,11,23,8,45,1.0,69.0,2.55,13.9,69.5,59.31,45.33
2018,11,23,9,0,2.0,77.0,2.7,14.1,78.0,67.05,51.92
2018,11,23,9,15,1.5,83.5,2.9,14.35,84.0,72.31,56.27
2018,11,23,9,30,1.0,90.0,3.1,14.6,90.0,77.62,60.61
2018,11,23,9,45,3.0,113.0,3.3,14.85,114.0,101.6,80.72
2018,11,23,10,0,5.0,136.0,3.5,15.1,138.0,126.35,101.26
2018,11,23,10,15,5.5,132.5,3.7,15.35,135.0,122.35,97.69
2018,11,23,10,30,6.0,129.0,3.9,15.6,132.0,118.73,94.51
2018,11,23,10,45,4.5,110.0,4.1,15.9,112.5,98.33,77.28
2018,11,23,11,0,3.0,91.0,4.3,16.2,93.0,78.92,60.9
2018,11,23,11,15,1.5,104.0,4.4,16.3,105.0,89.51,69.6
2018,11,23,11,30,0.0,117.0,4.5,16.4,117.0,100.34,78.45
2018,11,23,11,45,0.0,108.5,4.65,16.5,108.5,92.18,71.62
2018,11,23,12,0,0.0,100.0,4.8,16.6,100.0,84.21,64.97
2018,11,23,12,15,0.5,87.5,4.7,16.6,88.0,73.22,55.86
2018,11,23,12,30,1.0,75.0,4.6,16.6,76.0,63.23,47.58
2018,11,23,12,45,15.5,107.5,4.55,16.55,115.5,115.49,91.89
2018,11,23,13,0,30.0,140.0,4.5,16.5,155.0,164.68,133.2
2018,11,23,13,15,25.5,115.0,4.5,16.5,127.5,132.7,106.69
2018,11,23,13,30,21.0,90.0,4.5,16.5,100.0,101.88,81.03
2018,11,23,13,45,10.5,65.0,4.55,16.5,70.0,67.08,51.54
2018,11,23,14,0,0.0,40.0,4.6,16.5,40.0,33.06,22.43
2018,11,23,14,15,4.0,53.5,4.55,16.45,55.0,47.53,34.92
2018,11,23,14,30,8.0,67.0,4.5,16.4,70.0,61.73,47.14
2018,11,23,14,45,31.0,73.5,4.45,16.3,83.0,90.74,72.45
2018,11,23,15,0,54.0,80.0,4.4,16.2,96.0,113.95,92.51
2018,11,23,15,15,34.5,51.5,4.4,16.2,61.0,68.47,53.38
2018,11,23,15,30,15.0,23.0,4.4,16.2,26.0,28.37,18.73
2018,11,23,15,45,7.5,15.5,4.25,15.85,17.0,17.16,8.92
2018,11,23,16,0,0.0,8.0,4.1,15.5,8.0,6.56,0.0
2018,11,23,16,15,0.5,5.5,4.05,15.35,5.5,4.73,0.0
2018,11,23,16,30,1.0,3.0,4.0,15.2,3.0,2.9,0.0
2018,11,23,16,45,0.5,1.5,3.9,15.1,1.5,1.44,0.0
2018,11,23,17,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,24,6,45,31.0,3.5,2.0,12.55,3.5,0.0,0.0
2018,11,24,7,0,62.0,7.0,2.1,12.6,7.0,25.53,0.0
2018,11,24,7,15,218.0,17.5,2.35,13.05,34.0,112.89,0.0
2018,11,24,7,30,374.0,28.0,2.6,13.5,61.0,217.63,152.18
2018,11,24,7,45,468.5,34.0,2.85,13.95,99.0,291.6,231.02
2018,11,24,8,0,563.0,40.0,3.1,14.4,137.0,370.95,302.27
2018,11,24,8,15,621.0,44.5,3.1,14.7,178.0,440.88,363.5
2018,11,24,8,30,679.0,49.0,3.1,15.0,219.0,515.0,425.93
2018,11,24,8,45,716.5,51.5,3.1,15.25,257.5,576.38,476.03
2018,11,24,9,0,754.0,54.0,3.1,15.5,296.0,639.06,523.83
2018,11,24,9,15,779.0,57.0,3.05,15.85,331.5,693.69,563.71
2018,11,24,9,30,804.0,60.0,3.0,16.2,367.0,747.85,602.17
2018,11,24,9,45,726.5,80.0,2.95,16.55,374.0,736.24,591.2
2018,11,24,10,0,649.0,100.0,2.9,16.9,381.0,722.44,579.14
2018,11,24,10,15,509.0,134.5,2.9,17.25,362.5,647.27,521.51
2018,11,24,10,30,369.0,169.0,2.9,17.6,344.0,551.11,445.5
2018,11,24,10,45,230.5,186.0,2.85,17.95,296.5,448.91,362.83
2018,11,24,11,0,92.0,203.0,2.8,18.3,249.0,299.67,241.51
2018,11,24,11,15,133.0,206.5,2.7,18.5,274.5,364.78,294.12
2018,11,24,11,30,174.0,210.0,2.6,18.7,300.0,410.28,330.06
2018,11,24,11,45,145.5,215.0,2.55,18.9,290.5,389.1,312.02
2018,11,24,12,0,117.0,220.0,2.5,19.1,281.0,367.39,293.89
2018,11,24,12,15,170.5,216.0,2.45,19.2,304.0,414.62,332.26
2018,11,24,12,30,224.0,212.0,2.4,19.3,327.0,460.73,368.95
2018,11,24,12,45,458.5,161.0,2.35,19.35,389.0,664.76,527.3
2018,11,24,13,0,693.0,110.0,2.3,19.4,451.0,827.69,643.99
2018,11,24,13,15,635.5,118.0,2.3,19.35,421.0,769.56,601.95
2018,11,24,13,30,578.0,126.0,2.3,19.3,391.0,710.43,560.61
2018,11,24,13,45,633.0,108.0,2.25,19.2,382.5,721.05,569.55
2018,11,24,14,0,688.0,90.0,2.2,19.1,374.0,725.13,573.18
2018,11,24,14,15,665.0,87.0,2.15,18.9,343.5,678.17,539.7
2018,11,24,14,30,642.0,84.0,2.1,18.7,313.0,630.54,505.54
2018,11,24,14,45,650.5,72.5,2.05,18.5,283.0,595.38,480.03
2018,11,24,15,0,659.0,61.0,2.0,18.3,253.0,557.37,451.25
2018,11,24,15,15,625.5,54.5,2.0,18.3,215.0,496.18,402.19
2018,11,24,15,30,592.0,48.0,2.0,18.3,177.0,436.68,352.74
2018,11,24,15,45,506.0,45.0,1.5,17.0,138.0,355.06,284.19
2018,11,24,16,0,420.0,42.0,1.0,15.7,99.0,280.49,219.31
2018,11,24,16,15,256.0,30.5,1.0,15.0,61.5,172.07,122.71
2018,11,24,16,30,92.0,19.0,1.0,14.3,24.0,69.23,0.0
2018,11,24,16,45,46.0,9.5,1.0,13.6,12.0,23.0,0.0
2018,11,24,17,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,25,6,45,27.0,3.0,1.05,8.65,3.0,0.0,0.0
2018,11,25,7,0,54.0,6.0,1.1,8.6,6.0,22.12,0.0
2018,11,25,7,15,204.5,17.5,1.2,9.15,32.5,90.34,0.0
2018,11,25,7,30,355.0,29.0,1.3,9.7,59.0,209.06,143.95
2018,11,25,7,45,454.5,35.5,1.35,10.3,97.5,286.14,227.62
2018,11,25,8,0,554.0,42.0,1.4,10.9,136.0,372.39,303.9
2018,11,25,8,15,614.5,47.0,1.5,11.45,177.5,439.0,362.09
2018,11,25,8,30,675.0,52.0,1.6,12.0,219.0,515.08,425.51
2018,11,25,8,45,714.5,55.5,1.65,12.55,258.5,579.04,476.85
2018,11,25,9,0,754.0,59.0,1.7,13.1,298.0,644.46,525.68
2018,11,25,9,15,778.0,62.0,1.8,13.7,333.5,698.43,564.66
2018,11,25,9,30,802.0,65.0,1.9,14.3,369.0,751.81,602.3
2018,11,25,9,45,818.5,67.5,2.0,14.9,399.0,797.31,633.42
2018,11,25,10,0,835.0,70.0,2.1,15.5,429.0,841.05,662.81
2018,11,25,10,15,846.5,71.0,2.15,15.9,452.5,876.28,685.82
2018,11,25,10,30,858.0,72.0,2.2,16.3,476.0,908.92,706.88
2018,11,25,10,45,865.0,73.0,2.2,16.75,492.5,924.22,715.17
2018,11,25,11,0,872.0,74.0,2.2,17.2,509.0,946.38,728.4
2018,11,25,11,15,875.5,75.0,2.2,17.55,519.0,961.92,737.31
2018,11,25,11,30,879.0,76.0,2.2,17.9,529.0,974.05,744.07
2018,11,25,11,45,880.0,76.0,2.2,18.25,531.0,978.92,746.06
2018,11,25,12,0,881.0,76.0,2.2,18.6,533.0,980.24,745.9
2018,11,25,12,15,881.5,74.5,2.2,18.75,528.0,975.53,742.43
2018,11,25,12,30,882.0,73.0,2.2,18.9,523.0,967.27,736.8
2018,11,25,12,45,880.5,71.0,2.15,19.05,511.0,952.89,726.65
2018,11,25,13,0,879.0,69.0,2.1,19.2,499.0,935.09,714.36
2018,11,25,13,15,870.5,67.5,2.0,19.2,479.0,908.12,695.8
2018,11,25,13,30,862.0,66.0,1.9,19.2,459.0,878.24,675.32
2018,11,25,13,45,848.5,64.5,1.85,19.2,432.5,841.23,650.39
2018,11,25,14,0,835.0,63.0,1.8,19.2,406.0,810.56,629.75
2018,11,25,14,15,816.5,61.0,1.75,19.05,374.0,764.02,597.9
2018,11,25,14,30,798.0,59.0,1.7,18.9,342.0,716.07,564.58
2018,11,25,14,45,771.0,56.0,1.65,18.75,305.0,659.46,524.13
2018,11,25,15,0,744.0,53.0,1.6,18.6,268.0,602.77,482.55
2018,11,25,15,15,589.0,55.0,1.6,18.6,209.5,473.83,382.45
2018,11,25,15,30,434.0,57.0,1.6,18.6,151.0,353.96,285.92
2018,11,25,15,45,329.5,49.0,1.15,17.35,111.0,259.14,207.59
2018,11,25,16,0,225.0,41.0,0.7,16.1,71.0,181.3,141.29
2018,11,25,16,15,180.0,29.5,0.7,15.8,48.0,136.3,95.72
2018,11,25,16,30,135.0,18.0,0.7,15.5,25.0,84.16,0.0
2018,11,25,16,45,67.5,9.0,0.7,15.15,12.5,29.62,0.0
2018,11,25,17,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,26,6,45,16.5,2.5,1.15,7.15,2.5,0.0,0.0
2018,11,26,7,0,33.0,5.0,1.1,7.2,5.0,4.27,0.0
2018,11,26,7,15,101.5,17.5,1.2,8.0,24.5,52.25,0.0
2018,11,26,7,30,170.0,30.0,1.3,8.8,44.0,130.08,86.07
2018,11,26,7,45,233.0,42.0,1.4,9.6,73.5,184.8,147.01
2018,11,26,8,0,296.0,54.0,1.5,10.4,103.0,244.89,201.31
2018,11,26,8,15,319.5,66.5,1.5,10.95,133.0,289.04,240.74
2018,11,26,8,30,343.0,79.0,1.5,11.5,163.0,335.11,280.36
2018,11,26,8,45,287.5,100.0,1.5,12.05,178.5,324.45,271.77
2018,11,26,9,0,232.0,121.0,1.5,12.6,194.0,322.58,269.31
2018,11,26,9,15,214.0,137.5,1.55,13.3,211.0,338.19,281.02
2018,11,26,9,30,196.0,154.0,1.6,14.0,228.0,335.4,277.69
2018,11,26,9,45,241.5,162.0,1.6,14.7,260.5,406.05,333.63
2018,11,26,10,0,287.0,170.0,1.6,15.4,293.0,462.66,377.05
2018,11,26,10,15,362.5,166.5,1.55,15.85,330.5,533.39,431.32
2018,11,26,10,30,438.0,163.0,1.5,16.3,368.0,628.43,501.38
2018,11,26,10,45,459.5,165.0,1.5,16.8,387.0,660.75,523.14
2018,11,26,11,0,481.0,167.0,1.5,17.3,406.0,691.95,544.4
2018,11,26,11,15,403.0,188.0,1.5,17.6,391.0,647.48,509.0
2018,11,26,11,30,325.0,209.0,1.5,17.9,376.0,579.22,457.04
2018,11,26,11,45,298.5,214.5,1.5,18.2,368.0,561.53,443.24
2018,11,26,12,0,272.0,220.0,1.5,18.5,360.0,542.56,428.05
2018,11,26,12,15,250.0,220.5,1.5,18.75,348.5,520.67,411.05
2018,11,26,12,30,228.0,221.0,1.5,19.0,337.0,476.87,378.03
2018,11,26,12,45,255.0,210.0,1.55,19.25,336.5,507.57,401.97
2018,11,26,13,0,282.0,199.0,1.6,19.5,336.0,515.4,408.6
2018,11,26,13,15,275.0,191.0,1.55,19.4,320.0,493.55,392.41
2018,11,26,13,30,268.0,183.0,1.5,19.3,304.0,471.07,375.87
2018,11,26,13,45,334.0,162.5,1.45,19.2,304.5,496.13,397.13
2018,11,26,14,0,400.0,142.0,1.4,19.1,305.0,535.71,428.15
2018,11,26,14,15,431.0,122.0,1.25,18.6,285.0,522.44,419.0
2018,11,26,14,30,462.0,102.0,1.1,18.1,265.0,505.11,406.83
2018,11,26,14,45,452.0,94.0,0.95,17.6,239.0,468.75,378.76
2018,11,26,15,0,442.0,86.0,0.8,17.1,213.0,432.02,349.75
2018,11,26,15,15,323.0,79.0,0.8,17.1,164.5,326.05,264.86
2018,11,26,15,30,204.0,72.0,0.8,17.1,116.0,217.29,175.91
2018,11,26,15,45,210.0,56.0,0.8,16.25,92.5,203.97,163.66
2018,11,26,16,0,216.0,40.0,0.8,15.4,69.0,175.96,137.66
2018,11,26,16,15,182.0,30.0,0.85,15.1,48.0,138.55,97.01
2018,11,26,16,30,148.0,20.0,0.9,14.8,27.0,92.05,0.0
2018,11,26,16,45,74.0,10.0,0.9,14.5,13.5,32.69,0.0
2018,11,26,17,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.45,12.8,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,27,6,45,9.0,2.0,1.1,8.55,2.0,0.0,0.0
2018,11,27,7,0,18.0,4.0,1.1,8.7,4.0,0.0,0.0
2018,11,27,7,15,9.0,14.0,1.05,9.1,14.0,15.25,0.0
2018,11,27,7,30,0.0,24.0,1.0,9.5,24.0,21.27,9.01
2018,11,27,7,45,1.5,39.0,0.95,9.85,39.0,36.88,25.15
2018,11,27,8,0,3.0,54.0,0.9,10.2,54.0,51.89,38.73
2018,11,27,8,15,8.5,70.0,1.0,10.75,71.5,70.48,55.14
2018,11,27,8,30,14.0,86.0,1.1,11.3,89.0,89.57,71.8
2018,11,27,8,45,32.5,99.0,1.2,11.8,108.5,124.0,101.59
2018,11,27,9,0,51.0,112.0,1.3,12.3,128.0,151.86,125.47
2018,11,27,9,15,38.0,119.0,1.35,12.65,131.5,149.71,123.08
2018,11,27,9,30,25.0,126.0,1.4,13.0,135.0,146.87,120.04
2018,11,27,9,45,13.5,119.5,1.5,13.4,124.5,117.83,95.08
2018,11,27,10,0,2.0,113.0,1.6,13.8,114.0,100.52,79.89
2018,11,27,10,15,1.0,92.5,1.65,14.0,93.0,79.0,61.62
2018,11,27,10,30,0.0,72.0,1.7,14.2,72.0,59.73,45.22
2018,11,27,10,45,1.0,103.5,1.8,14.45,104.0,89.02,69.81
2018,11,27,11,0,2.0,135.0,1.9,14.7,136.0,120.79,96.14
2018,11,27,11,15,1.0,100.5,2.0,14.8,101.0,85.89,66.91
2018,11,27,11,30,0.0,66.0,2.1,14.9,66.0,54.74,40.72
2018,11,27,11,45,1.0,101.5,2.2,15.0,102.0,86.73,67.59
2018,11,27,12,0,2.0,137.0,2.3,15.1,138.0,122.25,97.1
2018,11,27,12,15,25.0,165.0,2.45,15.2,177.5,189.28,153.22
2018,11,27,12,30,48.0,193.0,2.6,15.3,217.0,245.73,199.86
2018,11,27,12,45,27.0,136.5,2.7,15.4,150.0,158.54,128.03
2018,11,27,13,0,6.0,80.0,2.8,15.5,83.0,72.1,55.53
2018,11,27,13,15,3.0,68.5,2.8,15.55,70.0,59.59,44.99
